Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,763.2,580.83
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,753.77,574.58
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,741.25,566.3
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,723.77,554.78
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,703.37,541.26
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,674.82,522.23
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,644.04,500.88
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,606.68,473.5
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,567.87,444.55
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,522.94,411.16
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,476.0,375.3
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,419.45,330.34
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,364.73,285.42
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,296.69,229.78
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,234.15,176.72
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,153.67,107.07
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,76.06,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,28.7,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,9.34,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,14.99,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,27.13,16.61
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,38.66,27.76
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,46.21,34.82
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,63.12,40.21
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,104.24,60.11
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,150.37,91.54
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,118.81,79.4
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,60.89,44.56
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,178.63,129.23
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,343.67,252.65
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,390.52,292.2
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,439.83,333.15
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,402.08,307.54
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,340.33,260.17
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,239.87,183.85
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,130.33,98.15
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,151.47,114.57
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,172.78,130.8
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,208.14,158.08
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,243.95,185.5
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,220.39,167.39
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,196.47,149.04
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,208.19,158.22
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,220.04,167.46
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,214.31,163.17
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,208.53,158.91
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,201.6,153.78
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,194.63,148.65
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,246.28,189.67
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,294.41,227.63
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,335.17,261.42
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,366.95,288.24
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,464.64,368.85
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,538.05,429.09
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,489.49,391.6
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,441.3,353.93
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,380.42,305.26
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,325.05,259.54
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,257.96,203.62
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,196.98,151.43
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,124.72,88.75
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,48.67,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,18.81,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,8.36,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,15.33,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,32.38,21.47
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,49.63,37.89
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,56.56,44.58
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,66.88,51.21
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,83.64,65.28
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,100.52,79.18
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,120.92,95.65
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,141.66,112.15
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,207.56,161.46
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,290.36,225.06
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,276.81,216.43
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,251.92,197.44
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,270.27,211.35
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,288.68,225.07
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,384.11,299.39
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,490.78,380.81
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,420.95,325.83
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,340.55,262.05
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,440.46,340.33
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,547.17,421.66
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,557.29,428.51
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,566.44,435.09
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,406.1,313.97
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,237.07,181.75
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,171.87,131.41
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,106.64,79.99
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,169.08,130.03
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,232.77,180.55
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,138.56,106.34
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,46.4,32.24
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,66.24,48.62
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,86.15,65.07
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,155.8,122.38
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,225.58,178.86
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,199.65,158.51
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,173.88,138.18
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,145.51,115.08
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,117.48,91.9
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,84.21,64.2
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,56.25,40.6
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,33.87,21.08
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,11.58,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.9,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.95,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.78,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,14.47,6.67
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,23.16,15.0
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,34.27,25.39
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,45.4,33.85
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,56.53,43.64
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,67.63,53.3
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,66.7,52.36
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,65.73,51.36
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,63.32,49.02
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,60.91,46.71
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,128.49,103.71
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,195.16,158.85
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,190.99,154.74
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,186.37,150.35
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,219.53,177.11
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,253.35,204.12
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,341.72,275.28
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,435.85,349.42
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,478.03,382.7
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,521.93,417.22
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,410.83,327.98
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,288.87,228.73
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,289.59,229.6
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,290.26,230.29
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,240.88,190.94
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,191.17,151.0
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,187.15,148.28
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,183.13,145.52
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,158.44,125.6
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,133.72,105.55
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,136.02,107.93
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,138.47,110.47
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,96.76,76.15
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,56.05,42.13
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,294.95,249.68
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,491.53,413.25
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,429.88,360.79
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,370.91,309.72
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,302.01,248.89
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,238.41,191.21
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,156.17,117.15
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,79.11,15.73
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,29.41,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,9.34,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,14.89,0.0
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,22.11,13.69
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,31.56,22.95
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,34.77,26.16
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,59.09,31.81
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,107.46,57.07
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,160.28,96.08
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,212.95,141.2
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,267.79,190.55
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,324.55,242.32
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,378.22,291.05
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,429.06,336.45
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,479.3,380.05
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,526.08,419.88
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,571.37,457.38
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,613.3,491.99
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,653.07,524.13
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,687.36,550.62
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,718.9,574.45
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,746.52,595.37
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,771.03,612.86
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,789.88,625.02
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,805.32,634.72
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,815.44,641.86
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,821.99,646.74
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,822.42,647.52
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,819.24,645.89
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,810.81,640.4
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,798.93,632.56
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,780.25,619.87
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,758.52,605.04
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,730.52,586.49
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,699.94,565.91
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,662.64,538.4
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,626.95,510.82
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,580.03,474.73
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,532.46,437.04
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,475.56,390.07
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,419.81,342.47
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,351.13,284.13
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,286.94,227.19
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,207.19,155.62
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,129.24,41.4
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,50.29,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,9.34,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,16.04,0.95
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,23.4,14.84
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,30.35,21.76
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,33.65,25.05
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,61.03,31.73
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,109.47,57.42
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,162.24,96.42
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,215.46,141.74
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,274.29,193.72
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,327.34,241.25
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,380.73,288.31
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,431.6,332.48
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,481.77,374.71
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,528.84,413.35
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,574.33,449.56
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,615.41,482.33
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,654.24,512.65
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,688.19,537.99
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,719.24,560.68
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,746.1,580.14
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,769.82,596.58
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,787.78,608.22
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,802.29,617.54
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,811.55,624.47
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,817.26,629.11
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,817.07,629.79
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,813.37,628.19
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,804.26,622.26
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,791.78,614.13
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,770.73,600.36
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,746.85,584.65
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,717.8,564.88
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,689.79,545.84
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,650.83,517.64
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,610.39,487.51
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,562.68,451.82
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,514.58,414.76
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,455.62,368.18
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,401.23,323.48
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,332.71,266.74
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,269.21,211.81
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,186.51,139.58
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,109.63,42.61
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,41.71,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,11.8,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,18.85,3.9
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,30.77,21.1
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,42.09,32.03
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,49.4,38.91
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,76.53,47.64
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,118.39,71.17
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,165.91,106.11
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,213.56,146.08
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,264.11,190.29
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,313.07,233.58
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,363.5,277.62
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,414.11,321.45
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,461.9,362.1
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,476.28,375.34
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,475.96,375.01
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,518.32,408.51
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,563.49,443.76
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,586.8,460.95
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,607.76,476.05
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,672.94,528.59
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,740.89,582.4
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,758.54,594.83
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,773.09,605.27
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,781.46,611.32
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,786.58,615.15
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,786.56,614.17
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,783.3,611.0
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,694.57,543.45
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,596.44,466.01
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,668.39,525.22
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,721.04,567.74
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,692.86,547.93
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,662.44,526.29
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,625.06,498.24
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,588.27,470.15
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,541.8,435.2
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,495.18,399.17
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,439.26,354.06
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,384.86,308.81
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,317.45,253.11
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,255.01,199.43
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,177.44,132.02
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,105.26,46.72
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,39.68,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,10.81,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,17.27,4.33
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,24.76,15.67
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,31.77,22.45
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,34.91,25.46
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,69.15,36.61
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,115.09,61.93
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,166.01,99.38
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,217.1,142.32
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,270.36,188.81
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,322.15,234.21
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,378.11,282.06
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,428.0,324.81
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,477.32,365.99
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,523.2,402.75
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,567.69,437.33
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,607.87,469.31
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,645.92,499.07
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,679.64,524.11
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,710.65,546.68
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,737.15,565.75
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,760.62,582.14
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,778.42,593.38
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,792.89,602.33
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,802.2,608.64
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,808.06,612.66
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,807.95,611.44
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,804.41,608.01
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,795.15,602.51
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,782.6,594.81
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,763.33,581.31
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,741.17,565.86
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,713.44,546.85
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,686.82,528.46
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,529.84,411.2
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,375.66,292.41
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,457.41,360.02
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,514.37,405.54
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,458.18,361.9
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,405.83,320.25
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,338.91,266.07
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,276.72,213.42
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,197.94,145.88
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,125.3,61.62
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,47.82,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.44,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.74,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,15.43,7.5
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,24.12,15.41
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,34.27,24.57
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,44.43,31.84
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,54.59,40.28
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,64.76,48.58
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,104.4,81.14
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,143.57,112.83
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,156.55,122.72
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,169.7,132.72
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,183.29,143.25
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,197.03,153.88
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,304.11,238.12
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,425.82,332.18
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,448.37,349.55
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,472.19,368.0
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,373.07,290.53
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,263.6,203.4
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,267.39,206.45
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,271.14,209.34
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,418.27,325.13
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,569.93,440.65
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,541.52,418.2
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,514.55,397.23
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,411.7,318.48
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,296.91,229.05
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,401.31,312.26
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,494.57,385.15
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,436.71,340.39
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,372.78,290.99
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,319.72,250.52
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,267.26,209.87
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,274.34,216.79
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,279.89,222.26
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,250.19,199.26
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,220.58,176.07
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,187.17,149.04
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,154.2,121.93
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,119.42,93.07
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,85.45,64.44
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,53.4,37.09
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,19.43,6.24
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.83,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.93,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.41,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.86,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,51.21,38.14
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,97.0,76.58
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,98.2,77.12
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,99.32,77.66
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,155.14,123.01
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,211.31,167.62
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,224.1,176.75
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,237.0,185.98
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,236.77,185.26
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,236.24,184.36
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,174.4,134.95
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,111.29,84.28
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,149.27,114.57
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,187.5,144.69
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,263.52,204.3
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,343.76,266.05
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,398.02,308.19
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,453.31,350.76
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,490.55,379.36
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,523.06,404.33
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,470.44,364.19
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,411.46,319.25
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,609.27,478.22
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,771.19,600.25
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,742.51,580.0
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,711.29,559.16
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,672.08,531.28
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,634.88,503.37
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,587.44,467.12
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,539.43,429.54
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,480.9,382.8
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,423.91,335.82
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,358.31,282.97
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,295.05,229.61
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,212.11,158.8
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,137.43,78.83
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,52.47,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.81,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,18.21,7.73
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,23.43,14.89
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,28.43,19.76
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,30.54,21.84
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,73.71,34.04
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,129.37,68.8
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,184.81,112.04
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,240.49,160.31
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,297.62,211.19
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,352.69,260.48
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,407.87,308.85
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,459.98,354.3
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,511.11,397.72
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,559.0,437.45
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,605.07,474.69
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,647.48,508.78
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,687.48,540.28
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,722.65,566.59
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,754.77,589.21
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,782.57,608.76
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,807.08,625.91
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,825.83,637.95
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,841.0,647.49
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,851.76,654.76
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,858.84,659.53
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,858.98,660.11
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,855.4,658.26
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,846.86,652.18
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,834.75,643.73
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,816.54,631.37
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,795.07,616.81
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,767.45,598.0
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,737.07,577.5
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,699.55,550.56
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,660.08,521.51
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,613.51,487.3
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,566.08,451.38
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,513.21,409.33
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,457.69,363.87
2017,2,21,17,15,704.0,45.5,1.65,18.0,213.0,390.3,309.03
2017,2,21,17,30,640.0,40.0,1.6,17.0,156.0,326.7,254.66
2017,2,21,17,45,524.5,31.5,1.6,16.0,104.5,244.97,184.16
2017,2,21,18,0,409.0,23.0,1.6,15.0,53.0,171.02,103.22
2017,2,21,18,15,204.5,11.5,1.55,14.5,26.5,68.08,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
