Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,7,15,212.5,11.5,1.3,11.0,28.0,11.3,0.0
2017,2,22,7,30,425.0,23.0,1.5,12.0,56.0,19.04,8.86
2017,2,22,7,45,538.0,31.0,1.7,13.5,108.0,24.2,15.48
2017,2,22,8,0,651.0,39.0,1.9,15.0,160.0,29.15,20.19
2017,2,22,8,15,713.0,44.0,1.85,15.5,216.5,31.21,22.2
2017,2,22,8,30,775.0,49.0,1.8,16.0,273.0,76.6,35.46
2017,2,22,8,45,813.0,53.0,1.8,16.5,328.5,132.13,70.74
2017,2,22,9,0,851.0,57.0,1.8,17.0,384.0,187.33,113.69
2017,2,22,9,15,877.0,59.5,1.9,18.0,436.5,241.75,160.07
2017,2,22,9,30,903.0,62.0,2.0,19.0,489.0,297.68,208.77
2017,2,22,9,45,920.5,64.5,2.15,20.0,536.5,352.15,256.28
2017,2,22,10,0,938.0,67.0,2.3,21.0,584.0,406.74,302.81
2017,2,22,10,15,950.5,68.5,2.4,21.5,625.5,458.18,346.2
2017,2,22,10,30,963.0,70.0,2.5,22.0,667.0,508.72,387.62
2017,2,22,10,45,970.5,72.0,2.7,23.0,700.5,556.06,424.91
2017,2,22,11,0,978.0,74.0,2.9,24.0,734.0,601.6,459.69
2017,2,22,11,15,984.0,75.0,2.95,24.0,760.0,643.3,492.06
2017,2,22,11,30,990.0,76.0,3.0,24.0,786.0,682.65,522.03
2017,2,22,11,45,986.5,80.5,3.05,24.5,802.0,716.73,546.48
2017,2,22,12,0,983.0,85.0,3.1,25.0,818.0,747.6,567.48
2017,2,22,12,15,984.0,85.5,3.05,25.0,826.5,774.39,585.4
2017,2,22,12,30,985.0,86.0,3.0,25.0,835.0,797.95,601.07
2017,2,22,12,45,983.0,86.5,3.0,25.5,834.0,815.97,612.04
2017,2,22,13,0,981.0,87.0,3.0,26.0,833.0,830.49,620.7
2017,2,22,13,15,978.5,87.0,2.95,26.0,823.5,840.58,627.36
2017,2,22,13,30,976.0,87.0,2.9,26.0,814.0,847.08,631.74
2017,2,22,13,45,970.0,86.5,2.85,26.5,795.5,846.75,630.41
2017,2,22,14,0,964.0,86.0,2.8,27.0,777.0,842.83,626.84
2017,2,22,14,15,956.5,85.0,2.65,27.0,750.5,833.68,620.48
2017,2,22,14,30,949.0,84.0,2.5,27.0,724.0,821.1,611.95
2017,2,22,14,45,935.0,84.0,2.45,27.0,689.0,801.38,599.38
2017,2,22,15,0,921.0,84.0,2.4,27.0,654.0,778.66,584.89
2017,2,22,15,15,906.5,81.5,2.25,26.5,612.5,750.04,566.82
2017,2,22,15,30,892.0,79.0,2.1,26.0,571.0,718.84,546.88
2017,2,22,15,45,872.0,76.5,1.95,26.0,523.5,681.57,521.48
2017,2,22,16,0,852.0,74.0,1.8,26.0,476.0,646.12,496.28
2017,2,22,16,15,824.0,70.5,1.65,25.0,424.0,599.41,463.81
2017,2,22,16,30,796.0,67.0,1.5,24.0,372.0,551.99,429.79
2017,2,22,16,45,755.5,62.0,1.35,23.0,317.5,495.63,387.83
2017,2,22,17,0,715.0,57.0,1.2,22.0,263.0,440.23,344.9
2017,2,22,17,15,649.0,50.5,1.2,21.0,207.5,372.63,291.27
2017,2,22,17,30,583.0,44.0,1.2,20.0,152.0,309.02,238.25
2017,2,22,17,45,469.0,34.0,1.3,19.5,102.0,231.81,172.57
2017,2,22,18,0,355.0,24.0,1.4,19.0,52.0,160.18,98.78
2017,2,22,18,15,177.5,12.0,1.45,18.5,26.0,61.56,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,23,7,15,153.0,14.0,3.35,11.5,26.5,13.76,0.0
2017,2,23,7,30,306.0,28.0,3.5,12.0,53.0,22.08,11.66
2017,2,23,7,45,423.0,39.5,3.65,13.0,103.5,29.7,20.34
2017,2,23,8,0,540.0,51.0,3.8,14.0,154.0,36.85,27.11
2017,2,23,8,15,609.0,58.5,3.75,15.0,209.5,40.09,30.14
2017,2,23,8,30,678.0,66.0,3.7,16.0,265.0,85.6,45.09
2017,2,23,8,45,724.5,71.0,3.7,17.0,320.5,137.52,78.69
2017,2,23,9,0,771.0,76.0,3.7,18.0,376.0,190.33,119.6
2017,2,23,9,15,801.0,80.5,3.95,19.0,428.5,243.35,164.67
2017,2,23,9,30,831.0,85.0,4.2,20.0,481.0,298.57,212.57
2017,2,23,9,45,854.5,87.0,4.5,21.0,529.0,351.31,258.63
2017,2,23,10,0,878.0,89.0,4.8,22.0,577.0,404.94,304.61
2017,2,23,10,15,893.5,91.5,5.0,22.5,618.5,459.19,350.53
2017,2,23,10,30,909.0,94.0,5.2,23.0,660.0,509.78,392.57
2017,2,23,10,45,922.5,94.5,5.45,23.5,695.0,556.74,430.99
2017,2,23,11,0,936.0,95.0,5.7,24.0,730.0,602.48,467.6
2017,2,23,11,15,943.0,96.5,5.8,24.5,756.5,643.89,499.77
2017,2,23,11,30,950.0,98.0,5.9,25.0,783.0,683.14,529.61
2017,2,23,11,45,961.5,95.0,6.0,25.5,802.5,718.63,556.26
2017,2,23,12,0,973.0,92.0,6.1,26.0,822.0,751.76,580.1
2017,2,23,12,15,974.5,92.5,6.1,26.0,831.0,778.71,599.13
2017,2,23,12,30,976.0,93.0,6.1,26.0,840.0,802.48,615.92
2017,2,23,12,45,973.5,94.0,6.15,26.5,839.0,820.51,627.61
2017,2,23,13,0,971.0,95.0,6.2,27.0,838.0,835.07,636.91
2017,2,23,13,15,968.5,94.5,6.2,27.0,828.0,844.58,643.82
2017,2,23,13,30,966.0,94.0,6.2,27.0,818.0,850.53,648.37
2017,2,23,13,45,957.5,95.0,6.2,27.0,799.0,849.79,648.33
2017,2,23,14,0,949.0,96.0,6.2,27.0,780.0,845.51,645.96
2017,2,23,14,15,940.5,94.5,6.05,27.0,752.5,835.15,638.78
2017,2,23,14,30,932.0,93.0,5.9,27.0,725.0,821.41,629.35
2017,2,23,14,45,917.5,92.5,5.8,27.0,689.5,800.93,615.46
2017,2,23,15,0,903.0,92.0,5.7,27.0,654.0,777.53,599.56
2017,2,23,15,15,887.5,89.5,5.4,26.5,612.5,748.49,580.0
2017,2,23,15,30,872.0,87.0,5.1,26.0,571.0,720.66,561.27
2017,2,23,15,45,848.0,85.0,4.85,26.0,523.0,681.68,533.38
2017,2,23,16,0,824.0,83.0,4.6,26.0,475.0,641.12,503.0
2017,2,23,16,15,794.0,79.0,4.25,25.0,423.0,593.33,468.32
2017,2,23,16,30,764.0,75.0,3.9,24.0,371.0,545.0,432.43
2017,2,23,16,45,718.5,70.0,3.6,23.5,315.5,486.81,387.07
2017,2,23,17,0,673.0,65.0,3.3,23.0,260.0,432.75,343.41
2017,2,23,17,15,604.5,57.5,3.25,22.0,205.0,364.61,288.14
2017,2,23,17,30,536.0,50.0,3.2,21.0,150.0,300.92,234.25
2017,2,23,17,45,417.5,38.5,3.15,20.5,100.5,218.9,164.24
2017,2,23,18,0,299.0,27.0,3.1,20.0,51.0,146.69,93.22
2017,2,23,18,15,149.5,13.5,3.2,19.5,25.5,55.6,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,24,7,15,135.0,16.0,4.95,12.5,27.5,15.73,0.0
2017,2,24,7,30,270.0,32.0,5.0,13.0,55.0,25.87,15.02
2017,2,24,7,45,410.0,42.0,5.1,14.0,107.0,31.8,22.12
2017,2,24,8,0,550.0,52.0,5.2,15.0,159.0,37.49,27.57
2017,2,24,8,15,619.5,59.5,5.25,15.5,215.5,42.95,32.6
2017,2,24,8,30,689.0,67.0,5.3,16.0,272.0,89.75,47.36
2017,2,24,8,45,743.5,70.0,5.4,16.5,329.0,141.61,81.34
2017,2,24,9,0,798.0,73.0,5.5,17.0,386.0,195.25,123.47
2017,2,24,9,15,827.0,76.5,5.5,17.5,439.5,248.76,169.98
2017,2,24,9,30,856.0,80.0,5.5,18.0,493.0,304.3,219.33
2017,2,24,9,45,884.5,80.0,5.5,18.5,542.5,361.7,270.06
2017,2,24,10,0,913.0,80.0,5.5,19.0,592.0,416.78,318.19
2017,2,24,10,15,928.5,82.0,5.5,19.5,634.5,469.05,363.17
2017,2,24,10,30,944.0,84.0,5.5,20.0,677.0,520.74,406.43
2017,2,24,10,45,960.5,83.0,5.55,20.5,713.5,569.3,446.23
2017,2,24,11,0,977.0,82.0,5.6,21.0,750.0,616.75,484.14
2017,2,24,11,15,985.0,83.5,5.6,21.0,778.0,660.2,518.89
2017,2,24,11,30,993.0,85.0,5.6,21.0,806.0,701.45,551.27
2017,2,24,11,45,996.0,87.0,5.7,21.5,824.5,737.49,578.42
2017,2,24,12,0,999.0,89.0,5.8,22.0,843.0,770.64,601.89
2017,2,24,12,15,1002.5,89.5,5.8,22.0,853.0,799.63,622.55
2017,2,24,12,30,1006.0,90.0,5.8,22.0,863.0,825.45,640.93
2017,2,24,12,45,1009.0,89.0,5.8,22.0,864.0,846.08,655.63
2017,2,24,13,0,1012.0,88.0,5.8,22.0,865.0,863.25,667.95
2017,2,24,13,15,1010.5,87.5,5.7,22.0,856.5,873.89,675.21
2017,2,24,13,30,1009.0,87.0,5.6,22.0,848.0,880.83,679.97
2017,2,24,13,45,1006.5,85.5,5.6,22.0,830.0,882.22,681.46
2017,2,24,14,0,1004.0,84.0,5.6,22.0,812.0,879.87,680.48
2017,2,24,14,15,997.5,83.0,5.55,21.5,785.0,871.21,676.22
2017,2,24,14,30,991.0,82.0,5.5,21.0,758.0,858.95,669.53
2017,2,24,14,45,978.5,82.0,5.45,21.0,722.0,839.7,656.59
2017,2,24,15,0,966.0,82.0,5.4,21.0,686.0,817.26,641.46
2017,2,24,15,15,951.5,80.0,5.25,20.5,643.5,788.15,622.23
2017,2,24,15,30,937.0,78.0,5.1,20.0,601.0,756.32,600.93
2017,2,24,15,45,918.0,75.0,5.0,20.0,552.0,717.78,573.58
2017,2,24,16,0,899.0,72.0,4.9,20.0,503.0,677.24,544.3
2017,2,24,16,15,871.0,68.5,4.5,19.0,449.0,632.41,510.63
2017,2,24,16,30,843.0,65.0,4.1,18.0,395.0,583.08,472.86
2017,2,24,16,45,803.0,60.5,3.75,17.5,338.0,525.45,426.95
2017,2,24,17,0,763.0,56.0,3.4,17.0,281.0,468.66,380.16
2017,2,24,17,15,698.0,50.0,3.2,16.0,223.0,399.58,322.71
2017,2,24,17,30,633.0,44.0,3.0,15.0,165.0,334.33,266.0
2017,2,24,17,45,515.5,35.0,2.9,14.0,112.0,250.2,192.61
2017,2,24,18,0,398.0,26.0,2.8,13.0,59.0,180.56,121.06
2017,2,24,18,15,199.0,13.0,3.0,12.5,29.5,69.7,0.0
2017,2,24,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,25,7,15,202.5,14.0,3.85,3.5,32.5,13.76,0.0
2017,2,25,7,30,405.0,28.0,4.1,4.0,65.0,21.61,12.53
2017,2,25,7,45,519.5,37.0,4.4,4.5,118.5,29.47,21.03
2017,2,25,8,0,634.0,46.0,4.7,5.0,172.0,35.08,26.59
2017,2,25,8,15,697.0,52.0,4.65,5.5,229.5,43.05,34.1
2017,2,25,8,30,760.0,58.0,4.6,6.0,287.0,92.53,48.3
2017,2,25,8,45,800.5,62.5,4.6,7.0,344.0,144.64,84.18
2017,2,25,9,0,841.0,67.0,4.6,8.0,401.0,200.59,130.47
2017,2,25,9,15,868.0,70.0,4.5,8.5,454.5,255.64,180.14
2017,2,25,9,30,895.0,73.0,4.4,9.0,508.0,316.12,235.28
2017,2,25,9,45,913.5,76.0,4.3,9.5,556.5,371.39,285.94
2017,2,25,10,0,932.0,79.0,4.2,10.0,605.0,426.88,335.64
2017,2,25,10,15,945.5,81.0,4.05,10.5,647.0,479.27,381.38
2017,2,25,10,30,959.0,83.0,3.9,11.0,689.0,530.85,425.05
2017,2,25,10,45,967.5,85.0,3.8,11.5,723.5,578.8,464.59
2017,2,25,11,0,976.0,87.0,3.7,12.0,758.0,625.01,501.5
2017,2,25,11,15,983.0,88.0,3.55,12.0,784.5,667.45,535.24
2017,2,25,11,30,990.0,89.0,3.4,12.0,811.0,707.59,566.35
2017,2,25,11,45,991.0,91.0,3.3,12.5,828.5,742.27,591.7
2017,2,25,12,0,992.0,93.0,3.2,13.0,846.0,773.94,613.05
2017,2,25,12,15,993.5,93.5,3.05,13.0,854.5,801.37,631.58
2017,2,25,12,30,995.0,94.0,2.9,13.0,863.0,825.56,647.66
2017,2,25,12,45,994.5,94.0,2.75,13.5,862.5,844.4,658.6
2017,2,25,13,0,994.0,94.0,2.6,14.0,862.0,859.72,667.01
2017,2,25,13,15,991.5,93.5,2.45,14.0,852.5,869.41,672.7
2017,2,25,13,30,989.0,93.0,2.3,14.0,843.0,875.45,675.91
2017,2,25,13,45,982.5,93.0,2.15,14.5,823.5,875.19,673.57
2017,2,25,14,0,976.0,93.0,2.0,15.0,804.0,871.29,668.85
2017,2,25,14,15,968.5,92.0,1.9,15.0,777.0,861.97,662.28
2017,2,25,14,30,961.0,91.0,1.8,15.0,750.0,849.16,653.48
2017,2,25,14,45,943.5,92.0,1.7,15.0,713.0,827.47,638.65
2017,2,25,15,0,926.0,93.0,1.6,15.0,676.0,802.85,621.93
2017,2,25,15,15,910.5,90.5,1.55,15.0,633.5,773.2,602.23
2017,2,25,15,30,895.0,88.0,1.5,15.0,591.0,744.72,583.36
2017,2,25,15,45,873.0,85.5,1.45,15.0,542.5,705.71,556.79
2017,2,25,16,0,851.0,83.0,1.4,15.0,494.0,664.94,527.97
2017,2,25,16,15,821.5,79.0,1.3,14.5,440.5,616.3,492.58
2017,2,25,16,30,792.0,75.0,1.2,14.0,387.0,567.02,455.73
2017,2,25,16,45,746.0,70.5,1.1,13.5,330.5,507.68,409.93
2017,2,25,17,0,700.0,66.0,1.0,13.0,274.0,452.41,365.61
2017,2,25,17,15,632.0,58.5,1.05,12.0,217.5,382.82,309.54
2017,2,25,17,30,564.0,51.0,1.1,11.0,161.0,317.61,254.27
2017,2,25,17,45,443.5,40.0,1.15,10.0,109.0,233.22,181.66
2017,2,25,18,0,323.0,29.0,1.2,9.0,57.0,159.84,110.51
2017,2,25,18,15,161.5,14.5,1.2,8.5,28.5,60.9,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,80.5,19.5,3.3,7.5,27.0,16.38,0.0
2017,2,26,7,30,161.0,39.0,3.5,8.0,54.0,30.56,20.06
2017,2,26,7,45,254.5,57.5,3.7,9.0,100.5,43.99,33.59
2017,2,26,8,0,348.0,76.0,3.9,10.0,147.0,56.74,45.54
2017,2,26,8,15,174.0,61.0,3.9,10.5,96.5,50.99,36.97
2017,2,26,8,30,0.0,46.0,3.9,11.0,46.0,44.43,32.81
2017,2,26,8,45,0.0,68.0,3.95,12.0,68.0,65.73,50.86
2017,2,26,9,0,0.0,90.0,4.0,13.0,90.0,86.3,67.92
2017,2,26,9,15,0.0,98.5,4.15,13.5,98.5,94.52,74.45
2017,2,26,9,30,0.0,107.0,4.3,14.0,107.0,102.71,80.9
2017,2,26,9,45,0.0,118.0,4.45,14.5,118.0,113.23,89.2
2017,2,26,10,0,0.0,129.0,4.6,15.0,129.0,123.77,97.44
2017,2,26,10,15,0.0,115.5,4.6,15.5,115.5,111.32,86.76
2017,2,26,10,30,0.0,102.0,4.6,16.0,102.0,98.61,75.99
2017,2,26,10,45,0.0,82.0,4.7,16.5,82.0,79.36,59.93
2017,2,26,11,0,0.0,62.0,4.8,17.0,62.0,59.99,43.84
2017,2,26,11,15,1.0,113.0,4.75,17.0,114.0,109.86,84.46
2017,2,26,11,30,2.0,164.0,4.7,17.0,166.0,159.43,124.29
2017,2,26,11,45,2.5,167.0,4.7,17.5,169.5,162.89,126.64
2017,2,26,12,0,3.0,170.0,4.7,18.0,173.0,166.36,129.08
2017,2,26,12,15,37.0,269.0,4.65,18.0,298.5,287.11,225.04
2017,2,26,12,30,71.0,368.0,4.6,18.0,424.0,410.24,320.12
2017,2,26,12,45,43.0,316.5,4.6,18.5,351.0,341.99,266.44
2017,2,26,13,0,15.0,265.0,4.6,19.0,278.0,269.21,209.19
2017,2,26,13,15,17.0,271.0,4.55,19.0,284.5,277.4,215.82
2017,2,26,13,30,19.0,277.0,4.5,19.0,291.0,285.65,222.36
2017,2,26,13,45,80.5,320.0,4.45,19.5,379.5,383.32,299.09
2017,2,26,14,0,142.0,363.0,4.4,20.0,468.0,483.83,375.83
2017,2,26,14,15,374.0,291.0,4.25,20.0,552.5,600.3,469.2
2017,2,26,14,30,606.0,219.0,4.1,20.0,637.0,712.8,557.12
2017,2,26,14,45,490.0,244.5,4.0,20.5,572.0,645.66,504.2
2017,2,26,15,0,374.0,270.0,3.9,21.0,507.0,573.46,448.17
2017,2,26,15,15,187.0,215.0,3.55,21.0,333.5,364.26,287.57
2017,2,26,15,30,0.0,160.0,3.2,21.0,160.0,157.48,121.66
2017,2,26,15,45,0.0,140.0,2.9,21.0,140.0,137.58,106.4
2017,2,26,16,0,0.0,120.0,2.6,21.0,120.0,117.62,90.66
2017,2,26,16,15,0.0,106.5,2.2,20.5,106.5,104.29,80.3
2017,2,26,16,30,0.0,93.0,1.8,20.0,93.0,90.92,69.77
2017,2,26,16,45,0.0,78.5,1.4,19.5,78.5,76.5,58.2
2017,2,26,17,0,0.0,64.0,1.0,19.0,64.0,62.04,46.39
2017,2,26,17,15,0.0,50.5,1.0,18.5,50.5,48.79,35.38
2017,2,26,17,30,0.0,37.0,1.0,18.0,37.0,35.73,24.3
2017,2,26,17,45,0.0,24.5,1.0,17.5,24.5,23.64,13.89
2017,2,26,18,0,0.0,12.0,1.0,17.0,12.0,11.57,3.18
2017,2,26,18,15,0.0,6.0,1.0,17.0,6.0,5.9,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,3.0,16.5,2.9,17.0,17.0,15.75,0.0
2017,2,27,7,30,6.0,33.0,3.0,17.0,34.0,30.94,19.85
2017,2,27,7,45,33.5,58.0,3.1,17.5,64.5,51.14,38.64
2017,2,27,8,0,61.0,83.0,3.2,18.0,95.0,71.36,56.84
2017,2,27,8,15,91.0,104.5,3.3,18.0,129.0,86.98,66.29
2017,2,27,8,30,121.0,126.0,3.4,18.0,163.0,114.48,85.8
2017,2,27,8,45,152.0,149.5,3.55,18.5,205.0,147.04,110.04
2017,2,27,9,0,183.0,173.0,3.7,19.0,247.0,183.12,137.88
2017,2,27,9,15,274.5,184.0,3.85,19.5,311.5,222.88,167.17
2017,2,27,9,30,366.0,195.0,4.0,20.0,376.0,275.68,207.98
2017,2,27,9,45,354.0,218.5,4.15,20.5,407.5,312.93,239.18
2017,2,27,10,0,342.0,242.0,4.3,21.0,439.0,348.67,268.47
2017,2,27,10,15,216.0,270.0,4.3,21.0,397.5,340.14,263.71
2017,2,27,10,30,90.0,298.0,4.3,21.0,356.0,319.23,247.78
2017,2,27,10,45,45.0,222.5,4.35,21.5,251.5,233.66,180.98
2017,2,27,11,0,0.0,147.0,4.4,22.0,147.0,141.63,107.91
2017,2,27,11,15,0.0,130.5,4.35,22.0,130.5,126.03,95.5
2017,2,27,11,30,0.0,114.0,4.3,22.0,114.0,110.27,82.9
2017,2,27,11,45,0.0,101.5,4.3,22.5,101.5,98.27,73.14
2017,2,27,12,0,0.0,89.0,4.3,23.0,89.0,86.2,63.38
2017,2,27,12,15,0.5,122.0,4.25,23.0,123.0,118.48,88.89
2017,2,27,12,30,1.0,155.0,4.2,23.0,157.0,150.86,114.25
2017,2,27,12,45,4.5,182.0,4.2,23.5,186.5,179.87,136.66
2017,2,27,13,0,8.0,209.0,4.2,24.0,216.0,209.17,159.1
2017,2,27,13,15,363.0,208.5,4.1,24.0,487.0,501.38,390.23
2017,2,27,13,30,718.0,208.0,4.0,24.0,758.0,789.74,602.94
2017,2,27,13,45,491.0,282.5,3.95,24.0,654.5,687.68,523.88
2017,2,27,14,0,264.0,357.0,3.9,24.0,551.0,581.01,441.98
2017,2,27,14,15,262.0,343.5,3.8,24.0,531.0,567.66,433.26
2017,2,27,14,30,260.0,330.0,3.7,24.0,511.0,553.1,423.23
2017,2,27,14,45,326.0,298.5,3.65,24.5,514.0,570.96,438.01
2017,2,27,15,0,392.0,267.0,3.6,25.0,517.0,585.35,450.0
2017,2,27,15,15,361.5,254.5,3.5,24.5,474.0,544.58,421.06
2017,2,27,15,30,331.0,242.0,3.4,24.0,431.0,503.65,391.86
2017,2,27,15,45,404.5,205.0,3.3,24.0,416.5,508.08,397.74
2017,2,27,16,0,478.0,168.0,3.2,24.0,402.0,514.68,404.55
2017,2,27,16,15,442.0,159.0,2.8,23.5,357.5,468.5,369.59
2017,2,27,16,30,406.0,150.0,2.4,23.0,313.0,423.25,334.96
2017,2,27,16,45,378.0,132.0,2.0,23.0,266.5,373.84,296.06
2017,2,27,17,0,350.0,114.0,1.6,23.0,220.0,325.4,257.08
2017,2,27,17,15,301.0,95.5,1.55,22.0,174.0,260.99,206.03
2017,2,27,17,30,252.0,77.0,1.5,21.0,128.0,207.07,161.62
2017,2,27,17,45,178.5,56.5,1.45,20.5,86.5,144.89,109.41
2017,2,27,18,0,105.0,36.0,1.4,20.0,45.0,89.17,60.17
2017,2,27,18,15,52.5,18.0,1.45,20.0,22.5,33.14,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.75,19.0,4.0,3.85,0.0
2017,2,28,7,30,0.0,8.0,3.8,19.0,8.0,7.71,0.72
2017,2,28,7,45,0.0,15.5,3.9,19.5,15.5,14.94,7.26
2017,2,28,8,0,0.0,23.0,4.0,20.0,23.0,22.19,13.75
2017,2,28,8,15,0.0,31.0,4.4,20.5,31.0,29.92,19.38
2017,2,28,8,30,0.0,39.0,4.8,21.0,39.0,37.65,25.79
2017,2,28,8,45,38.0,105.5,5.2,21.5,121.5,101.87,76.99
2017,2,28,9,0,76.0,172.0,5.6,22.0,204.0,167.29,128.22
2017,2,28,9,15,75.0,197.5,5.75,22.5,232.0,194.94,150.18
2017,2,28,9,30,74.0,223.0,5.9,23.0,260.0,222.64,171.99
2017,2,28,9,45,51.0,225.0,6.1,23.5,252.0,223.11,172.48
2017,2,28,10,0,28.0,227.0,6.3,24.0,244.0,224.31,173.21
2017,2,28,10,15,25.0,236.0,6.35,24.0,251.5,233.75,180.34
2017,2,28,10,30,22.0,245.0,6.4,24.0,259.0,242.77,187.07
2017,2,28,10,45,51.0,286.5,6.45,24.5,322.0,295.1,227.11
2017,2,28,11,0,80.0,328.0,6.5,25.0,385.0,353.13,271.04
2017,2,28,11,15,80.5,340.0,6.45,25.0,399.0,369.65,283.29
2017,2,28,11,30,81.0,352.0,6.4,25.0,413.0,386.05,295.47
2017,2,28,11,45,73.5,356.5,6.4,25.5,412.5,389.98,297.53
2017,2,28,12,0,66.0,361.0,6.4,26.0,412.0,393.2,299.07
2017,2,28,12,15,49.5,344.0,6.3,26.0,383.0,368.68,280.18
2017,2,28,12,30,33.0,327.0,6.2,26.0,354.0,342.79,260.25
2017,2,28,12,45,32.0,324.0,6.1,26.0,350.0,341.35,259.14
2017,2,28,13,0,31.0,321.0,6.0,26.0,346.0,339.69,257.87
2017,2,28,13,15,26.0,305.5,5.8,26.0,326.5,318.62,241.87
2017,2,28,13,30,21.0,290.0,5.6,26.0,307.0,300.26,227.94
2017,2,28,13,45,26.5,297.0,5.45,26.0,317.0,312.49,237.49
2017,2,28,14,0,32.0,304.0,5.3,26.0,327.0,330.42,251.31
2017,2,28,14,15,33.0,296.0,5.05,26.0,319.5,324.5,247.01
2017,2,28,14,30,34.0,288.0,4.8,26.0,312.0,318.43,242.68
2017,2,28,14,45,101.5,297.5,4.55,26.0,364.0,382.63,293.35
2017,2,28,15,0,169.0,307.0,4.3,26.0,416.0,452.34,347.07
2017,2,28,15,15,106.5,273.0,4.0,25.5,340.5,361.27,278.31
2017,2,28,15,30,44.0,239.0,3.7,25.0,265.0,278.89,215.1
2017,2,28,15,45,50.5,223.5,3.4,25.0,250.5,267.67,207.31
2017,2,28,16,0,57.0,208.0,3.1,25.0,236.0,255.97,198.9
2017,2,28,16,15,50.0,187.5,2.8,24.5,210.0,229.41,178.88
2017,2,28,16,30,43.0,167.0,2.5,24.0,184.0,203.11,158.79
2017,2,28,16,45,39.5,144.0,2.25,23.5,158.0,176.14,137.92
2017,2,28,17,0,36.0,121.0,2.0,23.0,132.0,149.16,116.58
2017,2,28,17,15,25.5,97.5,1.85,22.5,104.5,118.12,91.42
2017,2,28,17,30,15.0,74.0,1.7,22.0,77.0,83.42,62.79
2017,2,28,17,45,7.5,51.5,1.6,21.5,53.0,56.51,40.18
2017,2,28,18,0,0.0,29.0,1.5,21.0,29.0,29.35,16.83
2017,2,28,18,15,0.0,14.5,1.45,20.5,14.5,14.12,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,193.5,16.5,5.55,14.0,37.0,12.56,0.0
2017,3,1,7,30,387.0,33.0,5.9,14.0,74.0,25.42,15.87
2017,3,1,7,45,496.5,42.0,6.25,14.5,127.5,30.5,21.18
2017,3,1,8,0,606.0,51.0,6.6,15.0,181.0,35.34,25.78
2017,3,1,8,15,666.5,57.0,6.7,15.0,237.5,57.95,32.49
2017,3,1,8,30,727.0,63.0,6.8,15.0,294.0,106.64,56.69
2017,3,1,8,45,769.5,66.5,6.9,15.5,350.5,157.07,92.96
2017,3,1,9,0,812.0,70.0,7.0,16.0,407.0,211.6,138.34
2017,3,1,9,15,839.0,73.5,6.95,16.0,460.0,266.1,187.27
2017,3,1,9,30,866.0,77.0,6.9,16.0,513.0,322.4,238.5
2017,3,1,9,45,887.0,79.0,6.85,16.5,561.0,380.27,290.32
2017,3,1,10,0,908.0,81.0,6.8,17.0,609.0,434.94,338.59
2017,3,1,10,15,922.0,83.0,6.7,17.0,651.0,486.72,384.08
2017,3,1,10,30,936.0,85.0,6.6,17.0,693.0,537.77,427.87
2017,3,1,10,45,947.5,86.0,6.55,17.5,727.5,585.57,467.27
2017,3,1,11,0,959.0,87.0,6.5,18.0,762.0,631.92,504.44
2017,3,1,11,15,966.0,88.0,6.4,18.0,789.0,673.83,538.15
2017,3,1,11,30,973.0,89.0,6.3,18.0,816.0,713.48,569.42
2017,3,1,11,45,964.5,97.0,6.25,18.5,831.5,746.96,593.89
2017,3,1,12,0,956.0,105.0,6.2,19.0,847.0,777.02,614.38
2017,3,1,12,15,958.5,105.5,6.15,19.0,856.0,804.33,633.95
2017,3,1,12,30,961.0,106.0,6.1,19.0,865.0,828.56,651.25
2017,3,1,12,45,777.0,191.5,6.05,19.5,805.0,792.83,622.98
2017,3,1,13,0,593.0,277.0,6.0,20.0,745.0,746.16,583.07
2017,3,1,13,15,778.0,190.0,5.9,20.0,796.5,817.32,640.18
2017,3,1,13,30,963.0,103.0,5.8,20.0,848.0,880.94,685.93
2017,3,1,13,45,961.5,100.5,5.75,20.0,830.5,881.86,686.55
2017,3,1,14,0,960.0,98.0,5.7,20.0,813.0,879.16,685.04
2017,3,1,14,15,953.5,97.0,5.7,19.5,786.0,870.45,680.96
2017,3,1,14,30,947.0,96.0,5.7,19.0,759.0,858.29,674.51
2017,3,1,14,45,935.5,95.0,5.7,19.0,724.0,838.86,661.55
2017,3,1,15,0,924.0,94.0,5.7,19.0,689.0,816.34,646.42
2017,3,1,15,15,910.5,91.5,5.65,18.5,647.0,787.77,627.84
2017,3,1,15,30,897.0,89.0,5.6,18.0,605.0,756.56,607.19
2017,3,1,15,45,882.0,84.5,5.55,18.0,557.5,723.48,583.84
2017,3,1,16,0,867.0,80.0,5.5,18.0,510.0,684.38,555.71
2017,3,1,16,15,840.0,76.5,5.25,17.5,457.0,636.78,519.56
2017,3,1,16,30,813.0,73.0,5.0,17.0,404.0,588.35,481.79
2017,3,1,16,45,777.5,67.5,4.75,16.5,348.0,532.31,436.98
2017,3,1,17,0,742.0,62.0,4.5,16.0,292.0,476.8,391.17
2017,3,1,17,15,680.0,55.5,4.05,15.0,234.5,408.14,333.45
2017,3,1,17,30,618.0,49.0,3.6,14.0,177.0,346.24,279.28
2017,3,1,17,45,513.0,39.5,3.2,13.0,123.5,265.61,208.44
2017,3,1,18,0,408.0,30.0,2.8,12.0,70.0,194.39,140.8
2017,3,1,18,15,204.0,15.0,2.75,11.5,35.0,87.22,0.0
2017,3,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,2,7,15,87.0,19.5,2.85,5.5,29.5,15.16,0.21
2017,3,2,7,30,174.0,39.0,2.9,6.0,59.0,29.99,20.67
2017,3,2,7,45,213.5,60.0,2.95,6.5,97.5,48.19,38.0
2017,3,2,8,0,253.0,81.0,3.0,7.0,136.0,63.65,52.51
2017,3,2,8,15,285.5,99.0,3.15,8.0,177.5,86.25,63.81
2017,3,2,8,30,318.0,117.0,3.3,9.0,219.0,122.29,87.2
2017,3,2,8,45,571.5,95.5,3.45,10.0,319.5,154.78,101.46
2017,3,2,9,0,825.0,74.0,3.6,11.0,420.0,221.12,147.99
2017,3,2,9,15,851.0,77.5,3.8,11.5,473.5,276.22,197.57
2017,3,2,9,30,877.0,81.0,4.0,12.0,527.0,333.0,249.02
2017,3,2,9,45,896.5,83.5,4.2,12.5,575.5,391.43,301.43
2017,3,2,10,0,916.0,86.0,4.4,13.0,624.0,446.57,350.19
2017,3,2,10,15,929.5,88.5,4.3,13.5,666.0,499.06,395.09
2017,3,2,10,30,943.0,91.0,4.2,14.0,708.0,550.77,437.87
2017,3,2,10,45,953.0,92.5,4.15,14.5,742.5,598.64,476.49
2017,3,2,11,0,963.0,94.0,4.1,15.0,777.0,644.91,512.82
2017,3,2,11,15,969.5,95.0,4.05,15.0,803.5,686.74,545.81
2017,3,2,11,30,976.0,96.0,4.0,15.0,830.0,726.26,576.35
2017,3,2,11,45,977.0,98.5,3.95,15.5,847.0,761.0,601.06
2017,3,2,12,0,978.0,101.0,3.9,16.0,864.0,792.76,622.18
2017,3,2,12,15,980.0,101.5,3.85,16.0,873.0,820.21,641.23
2017,3,2,12,30,982.0,102.0,3.8,16.0,882.0,844.48,658.0
2017,3,2,12,45,981.5,102.5,3.75,16.0,881.0,863.5,671.07
2017,3,2,13,0,981.0,103.0,3.7,16.0,880.0,879.06,681.78
2017,3,2,13,15,978.5,102.5,3.65,16.0,870.5,888.47,688.27
2017,3,2,13,30,976.0,102.0,3.6,16.0,861.0,894.27,692.38
2017,3,2,13,45,971.0,101.5,3.6,16.0,842.0,894.41,692.98
2017,3,2,14,0,966.0,101.0,3.6,16.0,823.0,890.93,691.24
2017,3,2,14,15,958.5,99.5,3.6,16.0,795.5,880.82,684.98
2017,3,2,14,30,951.0,98.0,3.6,16.0,768.0,867.23,676.44
2017,3,2,14,45,936.0,98.5,3.6,16.0,731.5,846.54,662.94
2017,3,2,15,0,921.0,99.0,3.6,16.0,695.0,822.87,647.4
2017,3,2,15,15,906.5,96.5,3.55,15.5,652.5,793.55,628.71
2017,3,2,15,30,892.0,94.0,3.5,15.0,610.0,765.57,610.91
2017,3,2,15,45,872.0,90.5,3.5,15.0,561.0,726.27,583.66
2017,3,2,16,0,852.0,87.0,3.5,15.0,512.0,685.1,554.68
2017,3,2,16,15,823.5,83.0,3.15,14.5,458.5,636.3,517.65
2017,3,2,16,30,795.0,79.0,2.8,14.0,405.0,586.79,479.22
2017,3,2,16,45,756.0,73.5,2.45,13.5,348.5,529.2,433.43
2017,3,2,17,0,717.0,68.0,2.1,13.0,292.0,475.14,388.94
2017,3,2,17,15,653.0,61.0,1.9,12.0,234.5,406.04,331.99
2017,3,2,17,30,589.0,54.0,1.7,11.0,177.0,340.95,276.02
2017,3,2,17,45,480.5,43.5,1.55,10.0,123.5,258.66,204.49
2017,3,2,18,0,372.0,33.0,1.4,9.0,70.0,185.99,136.94
2017,3,2,18,15,186.0,16.5,1.4,9.0,35.0,84.52,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,227.0,17.0,1.95,6.5,43.0,12.69,0.86
2017,3,3,7,30,454.0,34.0,2.1,7.0,86.0,25.86,17.11
2017,3,3,7,45,546.0,43.5,2.25,8.0,141.0,31.37,22.72
2017,3,3,8,0,638.0,53.0,2.4,9.0,196.0,36.57,27.66
2017,3,3,8,15,695.5,59.5,2.6,10.0,254.0,66.67,36.92
2017,3,3,8,30,753.0,66.0,2.8,11.0,312.0,117.71,64.68
2017,3,3,8,45,786.0,71.5,3.0,12.0,368.0,170.4,104.31
2017,3,3,9,0,819.0,77.0,3.2,13.0,424.0,226.13,151.45
2017,3,3,9,15,844.5,80.5,3.5,13.5,477.0,280.92,200.46
2017,3,3,9,30,870.0,84.0,3.8,14.0,530.0,337.34,251.19
2017,3,3,9,45,882.5,89.0,4.15,15.0,576.5,391.82,299.56
2017,3,3,10,0,895.0,94.0,4.5,16.0,623.0,446.05,346.65
2017,3,3,10,15,908.0,96.5,4.5,16.0,664.0,500.62,393.42
2017,3,3,10,30,921.0,99.0,4.5,16.0,705.0,551.24,435.99
2017,3,3,10,45,923.5,104.0,4.55,16.5,737.5,597.45,473.33
2017,3,3,11,0,926.0,109.0,4.6,17.0,770.0,641.57,508.01
2017,3,3,11,15,535.0,242.0,4.6,17.0,627.5,557.92,441.11
2017,3,3,11,30,144.0,375.0,4.6,17.0,485.0,448.92,351.48
2017,3,3,11,45,201.5,380.0,4.65,17.5,536.5,500.46,391.54
2017,3,3,12,0,259.0,385.0,4.7,18.0,588.0,555.35,433.17
2017,3,3,12,15,590.5,257.0,4.65,18.0,726.0,688.38,540.12
2017,3,3,12,30,922.0,129.0,4.6,18.0,864.0,829.47,647.17
2017,3,3,12,45,918.0,130.5,4.6,18.5,862.0,845.87,656.74
2017,3,3,13,0,914.0,132.0,4.6,19.0,860.0,858.93,664.76
2017,3,3,13,15,910.0,131.5,4.55,19.0,849.5,866.64,670.05
2017,3,3,13,30,906.0,131.0,4.5,19.0,839.0,870.94,673.09
2017,3,3,13,45,895.5,132.0,4.5,19.0,818.5,871.42,673.94
2017,3,3,14,0,885.0,133.0,4.5,19.0,798.0,865.55,670.45
2017,3,3,14,15,690.5,198.5,4.4,18.5,706.5,776.86,607.44
2017,3,3,14,30,496.0,264.0,4.3,18.0,615.0,683.53,536.27
2017,3,3,14,45,465.0,262.0,4.25,18.0,579.0,653.83,514.8
2017,3,3,15,0,434.0,260.0,4.2,18.0,543.0,623.1,492.16
2017,3,3,15,15,600.0,187.5,4.1,17.5,552.0,668.65,532.29
2017,3,3,15,30,766.0,115.0,4.0,17.0,561.0,699.06,559.73
2017,3,3,15,45,427.0,167.5,3.9,17.0,413.0,496.58,401.07
2017,3,3,16,0,88.0,220.0,3.8,17.0,265.0,290.87,233.36
2017,3,3,16,15,147.5,196.5,3.45,16.5,262.0,310.33,251.69
2017,3,3,16,30,207.0,173.0,3.1,16.0,259.0,317.89,259.52
2017,3,3,16,45,181.5,154.0,2.8,15.5,221.5,276.62,226.24
2017,3,3,17,0,156.0,135.0,2.5,15.0,184.0,236.9,193.72
2017,3,3,17,15,283.5,104.5,2.3,14.0,172.5,266.6,218.54
2017,3,3,17,30,411.0,74.0,2.1,13.0,161.0,284.0,230.23
2017,3,3,17,45,312.0,57.5,1.95,12.5,112.0,207.54,163.8
2017,3,3,18,0,213.0,41.0,1.8,12.0,63.0,140.52,103.44
2017,3,3,18,15,106.5,20.5,1.85,12.0,31.5,65.42,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
