Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,12.06,1.57
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,24.13,15.46
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,42.11,32.1
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,59.4,47.96
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,78.49,62.03
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,97.94,78.57
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,84.68,67.11
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,69.61,54.1
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,80.75,63.37
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,91.67,72.35
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,121.29,96.71
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,150.89,120.65
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,155.05,123.72
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,159.16,126.8
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,157.86,125.26
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,156.53,123.75
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,141.19,111.1
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,125.66,98.32
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,96.83,74.65
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,67.79,50.7
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,68.76,51.49
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,69.73,52.28
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,92.53,70.9
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,115.36,89.4
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,126.6,98.55
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,137.88,107.75
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,137.96,107.89
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,138.04,108.08
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,127.79,99.87
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,117.52,91.63
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,108.2,84.17
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,98.87,76.67
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,89.53,69.28
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,80.3,61.93
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,61.88,46.68
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,43.48,31.31
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,44.44,32.25
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,45.4,33.19
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,39.11,27.92
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,32.82,22.59
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,26.05,16.81
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,19.29,10.94
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,13.01,5.39
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,3.37,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,16.59,5.31
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,32.94,22.93
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,39.45,29.38
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,44.62,34.27
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,43.57,24.97
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,27.99,18.27
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,99.73,63.42
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,220.38,150.47
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,181.49,133.86
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,115.87,90.35
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,131.06,102.33
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,146.3,114.09
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,172.5,134.5
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,199.12,155.0
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,241.53,187.68
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,284.9,220.63
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,231.95,179.29
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,177.14,136.23
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,188.6,144.98
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,200.18,153.68
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,229.38,176.33
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,258.89,199.07
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,224.77,172.29
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,190.25,145.26
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,190.04,145.21
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,189.8,145.12
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,339.42,262.38
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,494.93,379.87
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,662.46,512.5
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,811.15,624.33
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,787.43,607.36
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,759.64,588.65
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,729.38,567.97
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,697.16,545.25
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,435.54,345.69
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,167.78,129.95
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,236.17,187.54
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,301.72,241.12
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,262.33,209.93
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,223.98,179.3
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,252.15,202.32
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,268.97,213.48
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,193.56,149.82
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,121.83,88.37
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,56.81,6.6
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,17.33,6.46
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.44,23.76
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,41.0,30.11
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,46.08,34.82
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,41.43,22.05
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,24.12,14.57
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,98.35,60.08
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,225.82,151.42
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,199.91,146.37
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,149.68,116.09
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,248.06,191.97
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,364.34,281.98
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,384.87,298.16
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,403.66,312.25
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,499.19,388.87
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,624.99,488.46
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,556.04,432.01
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,462.97,354.77
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,545.93,419.22
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,636.18,487.83
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,665.1,509.61
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,693.27,530.93
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,767.77,591.04
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,839.35,644.13
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,847.33,649.26
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,851.99,652.37
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,826.77,634.41
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,793.68,608.85
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,812.56,624.92
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,822.87,632.61
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,802.28,618.47
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,778.95,602.55
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,664.24,518.16
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,544.5,425.54
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,506.0,397.37
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,466.97,368.22
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,370.08,292.72
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,272.58,215.46
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,237.07,187.58
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,202.02,159.53
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,158.63,124.51
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,122.5,94.64
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,83.86,62.29
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,46.6,30.94
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,20.67,0.86
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.88,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,26.89,14.13
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,46.16,33.88
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,61.4,47.87
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,77.84,62.52
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,102.41,71.07
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,133.03,88.98
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,177.69,127.54
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,210.43,157.34
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,194.8,149.67
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,167.85,131.13
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,184.37,144.03
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,201.11,157.01
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,215.55,168.09
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,230.13,179.27
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,343.71,268.35
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,471.52,366.27
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,495.56,384.01
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,519.17,401.58
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,584.41,452.88
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,656.2,508.46
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,696.31,538.6
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,736.57,568.75
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,645.15,497.44
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,545.85,419.19
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,529.2,406.89
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,511.53,393.52
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,452.1,348.66
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,396.4,306.11
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,388.06,300.38
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,379.42,294.33
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,402.0,313.15
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,430.85,336.57
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,422.17,331.66
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,412.2,325.83
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,369.35,293.01
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,319.51,254.48
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,363.61,292.86
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,398.92,323.32
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,349.8,284.2
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,303.02,246.41
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,288.76,234.99
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,275.59,222.43
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,202.46,159.56
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,137.5,102.48
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,61.51,18.57
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,11.8,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,23.77,12.95
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,37.42,27.22
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,45.94,35.4
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,54.47,43.27
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,95.99,68.54
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,122.85,97.4
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,113.57,89.71
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,101.31,79.59
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,152.35,120.7
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,200.52,158.67
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,230.88,182.02
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,262.5,206.17
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,282.5,221.44
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,302.57,236.69
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,383.29,298.82
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,474.16,367.26
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,497.02,383.19
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,519.65,399.13
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,628.18,483.43
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,749.78,574.42
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,774.48,590.45
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,796.69,605.1
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,812.6,615.37
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,825.69,623.81
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,768.93,581.22
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,706.75,533.62
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,564.59,428.6
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,413.39,313.58
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,324.43,247.68
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,230.18,175.82
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,238.65,182.99
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,247.22,190.03
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,238.49,183.74
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,229.73,177.49
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,189.83,146.61
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,150.26,115.64
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,161.31,125.38
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,172.41,135.06
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,148.14,116.0
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,124.21,96.96
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,214.64,171.9
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,277.02,219.72
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,203.08,157.34
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,131.91,96.81
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,62.26,22.44
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.91,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,18.82,9.19
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,32.83,22.74
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,49.41,37.72
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,65.78,52.31
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,83.42,64.33
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,101.2,78.81
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,105.1,81.46
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,108.61,83.73
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,131.6,102.02
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,154.74,120.22
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,216.93,168.48
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,285.73,221.27
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,265.27,205.14
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,244.05,188.29
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,291.37,224.33
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,343.36,263.34
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,416.44,319.09
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,496.07,378.87
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,523.71,398.39
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,551.77,418.26
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,565.41,427.98
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,578.42,437.3
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,593.84,448.8
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,608.79,459.97
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,508.67,385.26
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,400.94,303.68
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,477.82,362.97
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,550.02,417.3
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,557.38,424.4
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,563.36,430.86
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,586.16,449.64
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,598.96,461.14
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,626.34,485.05
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,640.15,498.94
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,609.65,477.16
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,576.94,453.76
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,453.49,359.35
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,326.98,260.24
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,287.65,229.88
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,248.76,198.88
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,206.09,164.53
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,164.54,130.08
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,119.78,91.99
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,77.32,55.42
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,36.85,13.18
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.74,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,28.09,16.94
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,40.36,29.22
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,51.51,39.46
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,63.94,50.5
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,99.63,62.82
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,141.38,89.93
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,184.87,119.93
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,240.4,161.84
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,291.89,205.18
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,348.29,251.97
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,389.28,287.62
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,424.43,316.9
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,467.57,350.83
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,510.39,383.71
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,569.71,428.7
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,640.12,480.85
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,679.47,509.66
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,716.8,536.88
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,748.72,557.93
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,777.91,576.75
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,778.99,576.38
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,770.96,567.9
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,814.77,602.55
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,853.67,629.09
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,793.23,587.64
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,721.75,534.18
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,665.92,495.1
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,613.2,457.11
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,633.51,475.22
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,651.36,491.2
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,706.85,535.67
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,751.69,572.15
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,712.06,545.63
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,671.13,518.36
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,610.76,475.07
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,555.55,434.7
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,491.35,387.22
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,429.72,340.74
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,373.93,297.89
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,327.3,261.01
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,274.76,219.05
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,224.71,177.76
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,168.47,130.43
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,116.45,85.57
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,55.98,25.04
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.68,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,26.7,16.28
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,44.02,32.71
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,64.35,51.05
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,84.66,69.06
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,106.27,83.05
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,124.89,97.8
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,165.36,127.98
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,208.8,160.76
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,191.96,149.71
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,164.94,129.44
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,125.52,97.21
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,84.19,63.4
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,124.72,96.0
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,165.1,127.97
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,175.79,135.9
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,186.63,143.97
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,225.96,174.57
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,265.81,205.2
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,304.19,234.07
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,343.47,263.28
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,372.48,285.06
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,402.13,307.25
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,318.05,243.72
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,229.84,176.09
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,253.95,195.34
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,278.31,214.53
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,233.48,179.98
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,188.44,145.04
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,165.82,127.67
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,143.17,110.05
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,112.63,85.88
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,82.28,61.6
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,101.85,77.79
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,121.84,94.36
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,135.22,105.46
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,149.1,117.04
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,89.27,68.67
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,31.86,21.2
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,27.51,17.64
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,23.16,14.01
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,18.33,9.95
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,13.5,5.83
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,9.64,2.46
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,5.78,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.89,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.36,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,14.42,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,32.38,22.07
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,47.44,37.07
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,57.54,46.79
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,73.8,54.38
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,62.45,40.91
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,32.82,23.03
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,40.08,29.27
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,47.34,35.43
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,53.16,40.29
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,58.98,45.13
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,119.49,96.11
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,178.87,145.02
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,158.15,127.44
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,136.71,109.41
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,150.56,120.48
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,164.57,131.58
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,148.15,117.88
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,131.47,104.01
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,139.13,110.03
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,146.85,116.05
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,143.22,112.99
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,139.54,109.93
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,150.07,118.36
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,160.69,126.8
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,183.95,145.7
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,207.4,164.66
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,253.82,201.6
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,300.86,238.47
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,328.02,260.04
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,349.96,277.52
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,318.32,252.88
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,279.44,222.6
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,211.88,168.94
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,144.96,114.83
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,211.99,170.75
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,275.88,222.85
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,213.6,172.69
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,147.28,118.55
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,127.21,102.36
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,107.14,85.79
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,86.48,68.59
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,65.64,50.84
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,46.25,33.91
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,27.04,16.99
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,13.51,3.25
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,8.36,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,15.36,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,34.68,24.15
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,54.04,42.74
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,39.63,30.32
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,28.95,19.54
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,37.17,26.68
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,45.4,33.72
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,64.76,50.13
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,83.99,66.15
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,158.71,127.51
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,236.66,190.31
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,279.15,223.72
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,324.67,259.53
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,346.95,277.23
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,368.74,294.4
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,391.34,311.63
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,413.85,328.63
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,475.76,377.19
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,544.12,430.06
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,665.69,528.31
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,801.75,633.24
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,828.21,651.69
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,851.89,668.68
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,871.2,681.5
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,884.83,690.3
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,893.34,696.34
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,898.54,700.15
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,900.95,700.76
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,899.92,699.06
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,889.29,691.43
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,879.61,684.68
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,862.69,673.15
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,838.13,656.28
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,813.45,640.08
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,781.97,618.89
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,744.82,592.57
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,705.53,564.72
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,657.17,529.93
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,608.07,492.59
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,551.83,448.14
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,498.58,404.84
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,431.67,350.81
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,368.22,297.5
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,291.33,231.54
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,222.06,169.8
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,106.95,63.02
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,9.34,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,14.9,0.0
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,23.84,15.29
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,32.13,23.58
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,36.35,27.7
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,56.19,32.73
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,106.74,59.29
2017,3,14,8,30,748.0,72.0,1.8,9.0,354.0,158.87,97.2
2017,3,14,8,45,780.0,76.5,1.85,10.0,409.5,211.93,141.84
