Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,267.88,191.04
2017,3,14,9,15,835.5,84.5,1.95,11.5,517.5,322.98,240.48
2017,3,14,9,30,859.0,88.0,2.0,12.0,570.0,379.47,290.33
2017,3,14,9,45,875.5,91.0,2.15,12.5,617.0,437.23,340.24
2017,3,14,10,0,892.0,94.0,2.3,13.0,664.0,491.37,386.01
2017,3,14,10,15,904.0,96.0,2.4,13.5,704.5,542.12,427.77
2017,3,14,10,30,916.0,98.0,2.5,14.0,745.0,591.95,467.61
2017,3,14,10,45,924.0,100.0,2.6,15.0,778.0,638.27,502.77
2017,3,14,11,0,932.0,102.0,2.7,16.0,811.0,682.86,535.59
2017,3,14,11,15,937.5,103.0,2.8,16.5,835.5,722.92,565.27
2017,3,14,11,30,943.0,104.0,2.9,17.0,860.0,760.65,591.49
2017,3,14,11,45,945.5,105.5,3.0,17.5,876.0,794.16,613.97
2017,3,14,12,0,948.0,107.0,3.1,18.0,892.0,824.85,634.37
2017,3,14,12,15,949.0,107.5,3.2,18.5,899.0,850.42,651.13
2017,3,14,12,30,950.0,108.0,3.3,19.0,906.0,872.83,665.72
2017,3,14,12,45,947.0,109.0,3.4,19.5,903.5,889.18,676.17
2017,3,14,13,0,944.0,110.0,3.5,20.0,901.0,902.1,684.37
2017,3,14,13,15,940.5,109.5,3.55,20.0,890.0,909.59,689.99
2017,3,14,13,30,937.0,109.0,3.6,20.0,879.0,913.57,693.37
2017,3,14,13,45,929.5,109.0,3.7,20.0,858.5,911.12,692.8
2017,3,14,14,0,922.0,109.0,3.8,20.0,838.0,905.2,689.99
2017,3,14,14,15,914.5,107.5,3.85,20.0,810.0,894.3,683.59
2017,3,14,14,30,907.0,106.0,3.9,20.0,782.0,880.08,675.02
2017,3,14,14,45,894.5,105.0,3.95,20.5,746.0,859.04,660.48
2017,3,14,15,0,882.0,104.0,4.0,21.0,710.0,835.09,644.01
2017,3,14,15,15,867.5,101.5,4.0,20.5,667.5,809.47,628.6
2017,3,14,15,30,853.0,99.0,4.0,20.0,625.0,777.16,608.27
2017,3,14,15,45,833.5,96.0,4.0,20.0,576.5,738.3,581.85
2017,3,14,16,0,814.0,93.0,4.0,20.0,528.0,697.69,553.91
2017,3,14,16,15,787.0,88.5,3.75,19.5,475.0,648.81,519.46
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,599.29,482.54
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.5,544.56,440.66
2017,3,14,17,0,686.0,73.0,3.1,18.0,311.0,488.64,396.62
2017,3,14,17,15,629.0,66.0,2.85,17.0,254.0,421.76,342.92
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,358.45,289.98
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,281.44,224.15
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,212.32,162.9
2017,3,14,18,15,236.5,24.5,2.1,13.5,51.0,123.02,75.76
2017,3,14,18,30,81.0,10.0,2.1,13.0,11.0,32.75,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,7.5,15.5,10.32,0.0
2017,3,15,7,0,171.0,21.0,2.2,8.0,31.0,16.4,1.47
2017,3,15,7,15,300.5,35.5,2.25,8.5,77.0,27.37,18.25
2017,3,15,7,30,430.0,50.0,2.3,9.0,123.0,37.36,27.98
2017,3,15,7,45,513.5,59.0,2.35,10.0,178.5,41.67,32.16
2017,3,15,8,0,597.0,68.0,2.4,11.0,234.0,63.65,37.98
2017,3,15,8,15,647.5,75.0,2.35,11.5,291.0,109.34,62.22
2017,3,15,8,30,698.0,82.0,2.3,12.0,348.0,160.54,99.77
2017,3,15,8,45,734.5,86.5,2.25,13.0,403.5,212.12,142.71
2017,3,15,9,0,771.0,91.0,2.2,14.0,459.0,270.22,192.8
2017,3,15,9,15,795.5,94.5,2.25,14.5,510.5,323.52,240.02
2017,3,15,9,30,820.0,98.0,2.3,15.0,562.0,378.39,287.85
2017,3,15,9,45,838.5,101.0,2.35,16.0,609.0,431.63,332.74
2017,3,15,10,0,857.0,104.0,2.4,17.0,656.0,485.23,376.43
2017,3,15,10,15,870.0,106.5,2.45,17.5,696.0,535.7,417.07
2017,3,15,10,30,883.0,109.0,2.5,18.0,736.0,587.86,457.66
2017,3,15,10,45,892.0,111.0,2.65,18.5,769.0,633.45,492.75
2017,3,15,11,0,901.0,113.0,2.8,19.0,802.0,677.48,525.87
2017,3,15,11,15,907.5,114.5,2.9,19.0,827.0,717.59,556.27
2017,3,15,11,30,914.0,116.0,3.0,19.0,852.0,755.53,583.82
2017,3,15,11,45,922.5,114.0,3.1,19.5,869.5,789.28,606.34
2017,3,15,12,0,931.0,112.0,3.2,20.0,887.0,820.55,627.03
2017,3,15,12,15,932.5,112.0,3.25,20.0,894.5,845.61,644.27
2017,3,15,12,30,934.0,112.0,3.3,20.0,902.0,867.57,659.45
2017,3,15,12,45,932.0,113.0,3.4,20.5,900.0,884.43,670.23
2017,3,15,13,0,930.0,114.0,3.5,21.0,898.0,897.94,678.8
2017,3,15,13,15,927.5,113.5,3.55,21.0,887.5,906.11,684.86
2017,3,15,13,30,925.0,113.0,3.6,21.0,877.0,910.82,688.72
2017,3,15,13,45,919.0,112.5,3.65,21.0,857.0,909.06,688.32
2017,3,15,14,0,913.0,112.0,3.7,21.0,837.0,903.85,685.74
2017,3,15,14,15,905.5,111.0,3.7,21.0,809.5,893.46,679.45
2017,3,15,14,30,898.0,110.0,3.7,21.0,782.0,879.79,671.05
2017,3,15,14,45,882.5,110.0,3.75,21.0,745.5,857.36,656.91
2017,3,15,15,0,867.0,110.0,3.8,21.0,709.0,836.5,643.95
2017,3,15,15,15,852.5,107.5,3.75,21.0,666.5,806.9,624.31
2017,3,15,15,30,838.0,105.0,3.7,21.0,624.0,774.85,602.93
2017,3,15,15,45,816.0,102.0,3.7,21.0,575.5,734.4,575.55
2017,3,15,16,0,794.0,99.0,3.7,21.0,527.0,692.4,546.78
2017,3,15,16,15,766.0,95.0,3.5,20.5,474.0,643.91,512.7
2017,3,15,16,30,738.0,91.0,3.3,20.0,421.0,597.42,478.33
2017,3,15,16,45,697.0,85.5,3.1,19.5,365.0,538.81,433.79
2017,3,15,17,0,656.0,80.0,2.9,19.0,309.0,481.48,388.96
2017,3,15,17,15,598.0,72.5,2.6,18.0,252.5,414.56,335.5
2017,3,15,17,30,540.0,65.0,2.3,17.0,196.0,351.28,282.96
2017,3,15,17,45,446.0,54.0,2.0,16.0,143.0,272.54,216.3
2017,3,15,18,0,352.0,43.0,1.7,15.0,90.0,201.99,154.68
2017,3,15,18,15,176.0,27.5,1.7,14.5,51.0,106.64,67.1
2017,3,15,18,30,0.0,12.0,1.7,14.0,12.0,11.8,0.0
2017,3,15,18,45,0.0,6.0,1.75,14.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.5,12.5,3.2,12.5,15.5,12.29,0.0
2017,3,16,7,0,93.0,25.0,3.4,13.0,31.0,20.88,5.7
2017,3,16,7,15,207.5,44.5,3.5,13.5,75.5,34.35,23.92
2017,3,16,7,30,322.0,64.0,3.6,14.0,120.0,48.3,37.04
2017,3,16,7,45,399.5,77.5,3.75,15.0,172.5,56.69,44.79
2017,3,16,8,0,477.0,91.0,3.9,16.0,225.0,82.19,53.86
2017,3,16,8,15,532.0,100.5,4.05,16.5,280.5,124.68,77.92
2017,3,16,8,30,587.0,110.0,4.2,17.0,336.0,172.25,112.52
2017,3,16,8,45,293.5,78.5,4.4,17.5,191.5,122.52,84.99
2017,3,16,9,0,0.0,47.0,4.6,18.0,47.0,45.41,32.29
2017,3,16,9,15,0.0,60.5,4.75,18.5,60.5,58.49,42.93
2017,3,16,9,30,0.0,74.0,4.9,19.0,74.0,71.57,53.43
2017,3,16,9,45,10.5,158.0,5.05,19.5,165.0,155.22,120.8
2017,3,16,10,0,21.0,242.0,5.2,20.0,256.0,238.21,186.04
2017,3,16,10,15,35.0,276.5,5.3,20.5,301.5,275.05,214.15
2017,3,16,10,30,49.0,311.0,5.4,21.0,347.0,317.17,246.15
2017,3,16,10,45,31.0,279.5,5.5,21.5,302.5,281.95,218.04
2017,3,16,11,0,13.0,248.0,5.6,22.0,258.0,245.74,189.14
2017,3,16,11,15,8.0,205.5,5.6,22.0,211.5,203.13,155.79
2017,3,16,11,30,3.0,163.0,5.6,22.0,165.0,159.53,121.46
2017,3,16,11,45,7.5,204.0,5.7,22.5,210.0,202.47,154.81
2017,3,16,12,0,12.0,245.0,5.8,23.0,255.0,245.83,188.02
2017,3,16,12,15,9.5,221.0,5.8,23.0,229.5,221.4,169.0
2017,3,16,12,30,7.0,197.0,5.8,23.0,204.0,196.62,149.74
2017,3,16,12,45,155.0,305.0,5.8,23.5,437.0,430.18,332.42
2017,3,16,13,0,303.0,413.0,5.8,24.0,670.0,669.63,510.11
2017,3,16,13,15,300.5,408.0,5.75,24.0,660.5,669.41,509.21
2017,3,16,13,30,298.0,403.0,5.7,24.0,651.0,667.89,508.34
2017,3,16,13,45,163.5,361.5,5.7,24.5,497.5,508.44,388.34
2017,3,16,14,0,29.0,320.0,5.7,25.0,344.0,346.11,263.07
2017,3,16,14,15,69.5,343.0,5.65,25.0,396.5,406.29,310.3
2017,3,16,14,30,110.0,366.0,5.6,25.0,449.0,466.51,356.65
2017,3,16,14,45,78.5,332.5,5.6,25.0,390.5,405.66,310.8
2017,3,16,15,0,47.0,299.0,5.6,25.0,332.0,345.0,264.79
2017,3,16,15,15,399.0,220.0,5.5,24.5,470.0,566.8,443.91
2017,3,16,15,30,751.0,141.0,5.4,24.0,608.0,751.77,587.83
2017,3,16,15,45,730.0,135.0,5.35,24.0,560.5,711.2,558.57
2017,3,16,16,0,709.0,129.0,5.3,24.0,513.0,669.25,528.29
2017,3,16,16,15,678.5,123.0,5.1,23.5,461.0,619.64,492.07
2017,3,16,16,30,648.0,117.0,4.9,23.0,409.0,569.87,455.01
2017,3,16,16,45,607.0,109.0,4.75,23.0,354.5,511.64,409.85
2017,3,16,17,0,566.0,101.0,4.6,23.0,300.0,454.77,364.72
2017,3,16,17,15,505.0,90.5,4.45,22.0,245.0,384.3,308.93
2017,3,16,17,30,444.0,80.0,4.3,21.0,190.0,321.09,256.98
2017,3,16,17,45,360.0,65.0,4.15,20.5,139.0,247.35,194.62
2017,3,16,18,0,276.0,50.0,4.0,20.0,88.0,181.46,137.5
2017,3,16,18,15,154.0,30.5,4.1,19.5,50.0,104.37,66.27
2017,3,16,18,30,32.0,11.0,4.2,19.0,12.0,20.01,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.0,13.0,5.0,16.5,17.0,12.78,0.0
2017,3,17,7,0,108.0,26.0,5.2,17.0,34.0,21.7,7.78
2017,3,17,7,15,220.0,45.0,5.5,17.5,78.5,34.61,23.82
2017,3,17,7,30,332.0,64.0,5.8,18.0,123.0,48.1,36.29
2017,3,17,7,45,417.0,75.0,6.1,18.5,176.5,54.53,42.27
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,81.73,51.18
2017,3,17,8,15,554.5,95.0,6.55,19.5,285.0,124.15,75.39
2017,3,17,8,30,607.0,104.0,6.7,20.0,340.0,172.51,110.92
2017,3,17,8,45,303.5,101.0,6.85,20.5,219.0,144.57,101.89
2017,3,17,9,0,0.0,98.0,7.0,21.0,98.0,94.3,71.92
2017,3,17,9,15,0.0,128.0,6.95,21.5,128.0,122.33,94.26
2017,3,17,9,30,0.0,158.0,6.9,22.0,158.0,150.38,116.24
2017,3,17,9,45,0.5,162.0,6.9,22.5,162.5,154.84,119.19
2017,3,17,10,0,1.0,166.0,6.9,23.0,167.0,159.26,122.14
2017,3,17,10,15,2.5,175.0,6.8,23.0,177.0,168.88,129.43
2017,3,17,10,30,4.0,184.0,6.7,23.0,187.0,178.64,136.85
2017,3,17,10,45,53.5,277.5,6.65,23.5,319.0,293.85,226.62
2017,3,17,11,0,103.0,371.0,6.6,24.0,451.0,414.84,318.5
2017,3,17,11,15,100.0,385.0,6.5,24.0,465.0,431.92,330.74
2017,3,17,11,30,97.0,399.0,6.4,24.0,479.0,448.64,342.84
2017,3,17,11,45,100.0,404.0,6.35,24.5,487.5,461.02,351.26
2017,3,17,12,0,103.0,409.0,6.3,25.0,496.0,473.28,359.56
2017,3,17,12,15,102.5,412.0,6.2,25.0,499.5,480.67,364.83
2017,3,17,12,30,102.0,415.0,6.1,25.0,503.0,487.72,369.86
2017,3,17,12,45,98.0,418.0,6.05,25.5,502.0,491.51,371.76
2017,3,17,13,0,94.0,421.0,6.0,26.0,501.0,494.88,373.38
2017,3,17,13,15,216.5,407.5,5.9,26.0,588.5,593.95,449.59
2017,3,17,13,30,339.0,394.0,5.8,26.0,676.0,695.33,525.69
2017,3,17,13,45,355.5,379.0,5.75,26.0,669.0,698.74,528.69
2017,3,17,14,0,372.0,364.0,5.7,26.0,662.0,700.5,530.97
2017,3,17,14,15,601.0,250.5,5.55,26.0,712.5,789.07,601.38
2017,3,17,14,30,830.0,137.0,5.4,26.0,763.0,860.77,654.47
2017,3,17,14,45,805.0,141.0,5.3,26.0,725.5,835.51,636.91
2017,3,17,15,0,780.0,145.0,5.2,26.0,688.0,807.93,618.25
2017,3,17,15,15,764.0,141.5,5.05,25.5,646.5,780.64,600.8
2017,3,17,15,30,748.0,138.0,4.9,25.0,605.0,748.44,579.75
2017,3,17,15,45,727.5,132.0,4.8,25.0,558.0,708.2,551.84
2017,3,17,16,0,707.0,126.0,4.7,25.0,511.0,666.56,522.12
2017,3,17,16,15,677.0,120.5,4.45,24.5,459.5,617.79,486.67
2017,3,17,16,30,647.0,115.0,4.2,24.0,408.0,568.85,450.66
2017,3,17,16,45,608.0,107.0,3.95,23.5,354.0,511.76,407.61
2017,3,17,17,0,569.0,99.0,3.7,23.0,300.0,455.91,364.35
2017,3,17,17,15,509.0,89.0,3.4,22.5,245.5,388.29,310.42
2017,3,17,17,30,449.0,79.0,3.1,22.0,191.0,323.39,257.08
2017,3,17,17,45,362.0,65.0,2.8,21.5,140.0,249.03,194.8
2017,3,17,18,0,275.0,51.0,2.5,21.0,89.0,182.85,138.0
2017,3,17,18,15,154.0,31.5,2.6,20.5,50.5,106.64,68.89
2017,3,17,18,30,33.0,12.0,2.7,20.0,12.0,21.35,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,14.25,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,24.07,10.74
2017,3,18,7,15,216.5,48.0,2.55,17.5,81.5,36.94,25.94
2017,3,18,7,30,328.0,67.0,2.7,18.0,127.0,50.34,38.31
2017,3,18,7,45,411.0,79.0,2.9,18.5,181.0,57.45,44.86
2017,3,18,8,0,494.0,91.0,3.1,19.0,235.0,87.53,55.09
2017,3,18,8,15,259.5,120.0,3.05,19.5,197.0,123.63,86.47
2017,3,18,8,30,25.0,149.0,3.0,20.0,159.0,141.11,109.73
2017,3,18,8,45,19.0,162.0,3.0,21.0,170.0,154.48,120.01
2017,3,18,9,0,13.0,175.0,3.0,22.0,181.0,166.98,129.38
2017,3,18,9,15,15.0,193.5,2.9,22.0,201.5,186.11,144.08
2017,3,18,9,30,17.0,212.0,2.8,22.0,222.0,205.48,158.84
2017,3,18,9,45,39.0,251.0,2.75,22.5,276.0,247.41,190.53
2017,3,18,10,0,61.0,290.0,2.7,23.0,330.0,295.83,226.77
2017,3,18,10,15,42.0,282.5,2.7,23.5,311.5,284.56,217.3
2017,3,18,10,30,23.0,275.0,2.7,24.0,293.0,274.01,208.42
2017,3,18,10,45,66.5,327.5,2.7,24.5,380.0,347.49,263.46
2017,3,18,11,0,110.0,380.0,2.7,25.0,467.0,428.09,322.31
2017,3,18,11,15,223.5,382.0,2.7,25.0,563.5,512.46,385.21
2017,3,18,11,30,337.0,384.0,2.7,25.0,660.0,605.31,453.04
2017,3,18,11,45,211.5,398.0,2.75,25.5,572.5,538.98,402.24
2017,3,18,12,0,86.0,412.0,2.8,26.0,485.0,463.47,344.67
2017,3,18,12,15,482.0,276.0,2.85,26.0,688.5,657.4,494.18
2017,3,18,12,30,878.0,140.0,2.9,26.0,892.0,859.74,637.7
2017,3,18,12,45,881.5,138.0,2.95,26.0,891.0,877.35,648.19
2017,3,18,13,0,885.0,136.0,3.0,26.0,890.0,891.89,658.23
2017,3,18,13,15,638.5,255.5,3.05,26.0,796.5,815.25,605.09
2017,3,18,13,30,392.0,375.0,3.1,26.0,703.0,723.31,536.01
2017,3,18,13,45,341.0,381.5,3.15,26.0,662.5,690.01,512.93
2017,3,18,14,0,290.0,388.0,3.2,26.0,622.0,655.44,488.33
2017,3,18,14,15,575.5,255.5,3.2,26.0,699.0,772.61,579.47
2017,3,18,14,30,861.0,123.0,3.2,26.0,776.0,875.12,652.67
2017,3,18,14,45,439.0,187.0,3.25,26.0,520.0,577.68,441.79
2017,3,18,15,0,17.0,251.0,3.3,26.0,264.0,262.6,198.49
2017,3,18,15,15,37.5,262.5,3.25,26.0,287.5,299.44,228.28
2017,3,18,15,30,58.0,274.0,3.2,26.0,311.0,329.35,251.85
2017,3,18,15,45,422.5,186.0,3.15,26.0,420.0,534.36,414.98
2017,3,18,16,0,787.0,98.0,3.1,26.0,529.0,693.13,535.54
2017,3,18,16,15,399.0,129.5,2.9,25.5,347.5,431.92,339.16
2017,3,18,16,30,11.0,161.0,2.7,25.0,166.0,168.93,129.84
2017,3,18,16,45,6.5,141.5,2.5,24.5,144.5,146.45,113.02
2017,3,18,17,0,2.0,122.0,2.3,24.0,123.0,124.26,95.69
2017,3,18,17,15,273.0,93.0,2.05,23.0,162.0,265.17,211.89
2017,3,18,17,30,544.0,64.0,1.8,22.0,201.0,356.26,282.06
2017,3,18,17,45,453.5,54.0,1.55,21.5,148.0,279.26,217.28
2017,3,18,18,0,363.0,44.0,1.3,21.0,95.0,210.1,158.07
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.0,125.59,82.55
2017,3,18,18,30,78.0,13.0,1.3,20.0,15.0,35.53,0.0
2017,3,18,18,45,39.0,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.0,21.0,14.74,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,42.0,23.52,11.41
2017,3,19,7,15,269.0,46.5,3.25,17.5,88.5,35.55,24.85
2017,3,19,7,30,387.0,63.0,3.4,18.0,135.0,46.93,35.4
2017,3,19,7,45,476.5,71.5,3.55,19.0,191.5,51.54,39.63
2017,3,19,8,0,566.0,80.0,3.7,20.0,248.0,83.71,48.79
2017,3,19,8,15,616.5,87.0,3.7,20.5,304.5,128.45,75.24
2017,3,19,8,30,667.0,94.0,3.7,21.0,361.0,178.78,112.82
2017,3,19,8,45,711.5,97.0,3.75,21.5,417.5,229.66,154.69
2017,3,19,9,0,756.0,100.0,3.8,22.0,474.0,284.88,201.54
2017,3,19,9,15,780.5,104.0,3.8,22.5,525.5,341.6,250.17
2017,3,19,9,30,805.0,108.0,3.8,23.0,577.0,396.51,296.61
2017,3,19,9,45,826.5,109.5,3.85,23.5,624.0,449.15,340.36
2017,3,19,10,0,848.0,111.0,3.9,24.0,671.0,502.47,383.41
2017,3,19,10,15,861.0,113.5,3.9,24.0,711.0,552.65,423.63
2017,3,19,10,30,874.0,116.0,3.9,24.0,751.0,602.13,462.31
2017,3,19,10,45,884.5,117.0,3.95,24.5,784.0,649.61,497.75
2017,3,19,11,0,895.0,118.0,4.0,25.0,817.0,693.4,529.69
2017,3,19,11,15,901.0,119.5,4.0,25.0,841.5,732.89,558.74
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,770.18,584.41
2017,3,19,11,45,912.0,121.0,4.05,25.5,882.0,802.95,605.62
2017,3,19,12,0,917.0,121.0,4.1,26.0,898.0,833.1,624.91
2017,3,19,12,15,918.5,121.0,4.1,26.0,905.0,857.68,641.35
2017,3,19,12,30,920.0,121.0,4.1,26.0,912.0,879.21,655.76
2017,3,19,12,45,920.0,120.5,4.15,26.5,910.0,895.83,665.84
2017,3,19,13,0,920.0,120.0,4.2,27.0,908.0,909.18,673.8
2017,3,19,13,15,917.0,119.5,4.2,27.0,897.0,916.58,678.96
2017,3,19,13,30,914.0,119.0,4.2,27.0,886.0,920.55,681.99
2017,3,19,13,45,908.5,118.0,4.25,27.0,866.0,918.4,681.31
2017,3,19,14,0,903.0,117.0,4.3,27.0,846.0,912.83,678.49
2017,3,19,14,15,895.0,115.5,4.3,27.0,818.0,901.22,671.49
2017,3,19,14,30,887.0,114.0,4.3,27.0,790.0,886.37,662.43
2017,3,19,14,45,871.0,114.5,4.3,27.0,753.0,863.76,648.16
2017,3,19,15,0,855.0,115.0,4.3,27.0,716.0,842.98,635.25
2017,3,19,15,15,840.0,112.5,4.25,26.5,673.0,812.81,616.83
2017,3,19,15,30,825.0,110.0,4.2,26.0,630.0,780.26,596.65
2017,3,19,15,45,803.5,107.0,4.2,26.0,581.5,740.06,569.87
2017,3,19,16,0,782.0,104.0,4.2,26.0,533.0,698.33,541.73
2017,3,19,16,15,754.5,99.5,4.0,25.5,480.0,651.97,510.02
2017,3,19,16,30,727.0,95.0,3.8,25.0,427.0,602.86,474.53
2017,3,19,16,45,687.5,89.0,3.65,25.0,371.5,544.41,430.33
2017,3,19,17,0,648.0,83.0,3.5,25.0,316.0,487.17,385.92
2017,3,19,17,15,591.5,75.5,3.2,24.0,259.5,420.65,334.1
2017,3,19,17,30,535.0,68.0,2.9,23.0,203.0,357.66,283.12
2017,3,19,17,45,447.0,57.0,2.6,22.0,150.0,280.76,219.42
2017,3,19,18,0,359.0,46.0,2.3,21.0,97.0,211.45,160.16
2017,3,19,18,15,220.0,29.5,2.3,20.5,56.5,127.09,85.06
2017,3,19,18,30,81.0,13.0,2.3,20.0,16.0,36.58,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,102.5,15.0,3.7,16.5,23.0,14.74,0.0
2017,3,20,7,0,205.0,30.0,4.0,17.0,46.0,23.4,12.08
2017,3,20,7,15,322.5,45.0,4.25,17.5,95.0,34.18,23.76
2017,3,20,7,30,440.0,60.0,4.5,18.0,144.0,45.07,33.81
2017,3,20,7,45,521.0,69.0,4.75,18.5,201.5,48.9,37.41
2017,3,20,8,0,602.0,78.0,5.0,19.0,259.0,86.32,49.09
2017,3,20,8,15,651.0,85.0,5.05,19.5,317.0,133.22,77.81
2017,3,20,8,30,700.0,92.0,5.1,20.0,375.0,185.49,117.68
2017,3,20,8,45,740.5,95.5,5.15,20.5,432.0,237.97,161.67
2017,3,20,9,0,781.0,99.0,5.2,21.0,489.0,297.61,212.83
2017,3,20,9,15,805.0,103.0,5.2,21.5,541.5,352.2,260.47
2017,3,20,9,30,829.0,107.0,5.2,22.0,594.0,408.29,308.49
2017,3,20,9,45,850.5,108.5,5.25,22.5,642.0,462.22,353.86
2017,3,20,10,0,872.0,110.0,5.3,23.0,690.0,516.77,398.5
2017,3,20,10,15,884.5,112.5,5.3,23.5,730.5,567.82,439.17
2017,3,20,10,30,897.0,115.0,5.3,24.0,771.0,620.33,479.67
2017,3,20,10,45,908.5,115.5,5.35,24.5,805.0,666.68,514.82
2017,3,20,11,0,920.0,116.0,5.4,25.0,839.0,711.58,548.06
2017,3,20,11,15,926.5,117.5,5.4,25.0,863.5,752.28,578.24
2017,3,20,11,30,933.0,119.0,5.4,25.0,888.0,790.76,604.99
2017,3,20,11,45,947.0,113.5,5.4,25.5,907.0,825.82,627.93
2017,3,20,12,0,961.0,108.0,5.4,26.0,926.0,858.57,649.07
2017,3,20,12,15,962.5,108.5,5.4,26.0,933.0,884.53,666.72
2017,3,20,12,30,964.0,109.0,5.4,26.0,940.0,907.29,682.21
2017,3,20,12,45,963.0,109.0,5.4,26.5,938.0,924.14,692.3
2017,3,20,13,0,962.0,109.0,5.4,27.0,936.0,937.53,700.11
2017,3,20,13,15,959.0,108.5,5.35,27.0,924.5,945.17,705.2
2017,3,20,13,30,956.0,108.0,5.3,27.0,913.0,949.21,708.01
2017,3,20,13,45,951.0,107.0,5.3,27.0,892.5,947.4,707.32
2017,3,20,14,0,946.0,106.0,5.3,27.0,872.0,942.02,704.37
2017,3,20,14,15,938.5,104.5,5.2,26.5,843.5,930.42,698.1
2017,3,20,14,30,931.0,103.0,5.1,26.0,815.0,915.42,689.62
2017,3,20,14,45,918.0,103.0,5.1,26.0,777.5,894.06,676.11
2017,3,20,15,0,905.0,103.0,5.1,26.0,740.0,869.76,660.62
2017,3,20,15,15,891.0,100.5,5.0,26.0,697.0,839.16,640.18
2017,3,20,15,30,877.0,98.0,4.9,26.0,654.0,806.04,617.97
2017,3,20,15,45,859.0,94.5,4.85,26.0,604.5,770.84,594.49
2017,3,20,16,0,841.0,91.0,4.8,26.0,555.0,729.34,566.3
2017,3,20,16,15,815.5,87.0,4.5,25.5,501.0,680.42,532.39
2017,3,20,16,30,790.0,83.0,4.2,25.0,447.0,630.71,497.01
2017,3,20,16,45,756.5,77.5,3.9,24.5,390.0,573.83,454.62
2017,3,20,17,0,723.0,72.0,3.6,24.0,333.0,517.48,411.38
2017,3,20,17,15,669.5,65.5,3.25,23.0,275.0,452.74,360.71
2017,3,20,17,30,616.0,59.0,2.9,22.0,217.0,388.85,308.78
2017,3,20,17,45,533.5,50.0,2.6,21.0,162.0,312.74,245.32
2017,3,20,18,0,451.0,41.0,2.3,20.0,107.0,243.75,185.53
2017,3,20,18,15,298.5,27.5,2.3,19.5,63.0,153.53,104.8
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,56.98,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,21,6,45,110.0,16.0,4.05,16.0,25.5,15.73,0.0
2017,3,21,7,0,220.0,32.0,4.4,17.0,51.0,24.96,13.86
2017,3,21,7,15,338.0,46.0,4.55,17.5,100.5,35.65,25.09
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,44.68,33.51
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.5,46.33,35.17
2017,3,21,8,0,635.0,73.0,5.1,19.0,267.0,86.56,47.24
2017,3,21,8,15,681.5,79.0,5.1,19.5,324.5,134.47,77.29
2017,3,21,8,30,728.0,85.0,5.1,20.0,382.0,187.4,118.24
2017,3,21,8,45,768.0,87.0,5.15,20.5,439.0,243.42,165.45
2017,3,21,9,0,808.0,89.0,5.2,21.0,496.0,299.61,214.17
2017,3,21,9,15,830.0,92.5,5.15,21.5,548.0,354.62,262.37
2017,3,21,9,30,852.0,96.0,5.1,22.0,600.0,410.85,310.61
2017,3,21,9,45,870.5,97.5,5.1,22.5,647.0,464.66,355.89
2017,3,21,10,0,889.0,99.0,5.1,23.0,694.0,521.87,402.35
2017,3,21,10,15,900.5,101.0,5.0,23.5,733.5,572.33,442.24
2017,3,21,10,30,912.0,103.0,4.9,24.0,773.0,621.81,480.11
2017,3,21,10,45,920.5,104.5,4.85,24.5,805.5,667.76,514.39
2017,3,21,11,0,929.0,106.0,4.8,25.0,838.0,711.99,546.48
2017,3,21,11,15,934.0,107.0,4.7,25.0,862.5,751.42,574.4
2017,3,21,11,30,939.0,108.0,4.6,25.0,887.0,788.46,599.3
2017,3,21,11,45,938.0,111.0,4.6,25.5,901.0,820.33,619.69
2017,3,21,12,0,937.0,114.0,4.6,26.0,915.0,849.19,637.88
2017,3,21,12,15,937.5,114.5,4.55,26.0,921.5,873.75,654.02
2017,3,21,12,30,938.0,115.0,4.5,26.0,928.0,895.16,668.1
2017,3,21,12,45,936.5,115.0,4.5,26.5,925.0,911.13,677.5
2017,3,21,13,0,935.0,115.0,4.5,27.0,922.0,923.71,684.7
2017,3,21,13,15,931.5,114.5,4.5,27.0,910.5,930.62,689.55
2017,3,21,13,30,928.0,114.0,4.5,27.0,899.0,934.04,692.22
2017,3,21,13,45,922.0,113.5,4.5,27.0,878.5,931.78,691.22
2017,3,21,14,0,916.0,113.0,4.5,27.0,858.0,926.06,688.07
2017,3,21,14,15,908.0,111.5,4.5,27.0,829.5,914.15,680.88
2017,3,21,14,30,900.0,110.0,4.5,27.0,801.0,898.96,671.62
2017,3,21,14,45,885.0,110.0,4.5,27.0,763.5,876.25,657.3
2017,3,21,15,0,870.0,110.0,4.5,27.0,726.0,850.76,641.15
2017,3,21,15,15,855.5,107.5,4.45,26.5,683.0,824.95,625.82
2017,3,21,15,30,841.0,105.0,4.4,26.0,640.0,792.21,605.55
2017,3,21,15,45,820.5,102.0,4.35,26.0,591.0,752.12,578.72
2017,3,21,16,0,800.0,99.0,4.3,26.0,542.0,710.4,550.51
2017,3,21,16,15,773.0,94.5,4.1,25.5,489.0,661.1,517.01
2017,3,21,16,30,746.0,90.0,3.9,25.0,436.0,611.21,481.39
2017,3,21,16,45,707.0,85.0,3.7,25.0,379.5,555.58,439.15
2017,3,21,17,0,668.0,80.0,3.5,25.0,323.0,498.73,395.03
2017,3,21,17,15,613.0,73.0,3.2,24.0,266.5,432.42,343.52
2017,3,21,17,30,558.0,66.0,2.9,23.0,210.0,369.51,292.74
2017,3,21,17,45,470.5,55.5,2.6,22.0,156.0,291.88,228.56
2017,3,21,18,0,383.0,45.0,2.3,21.0,102.0,221.87,168.73
2017,3,21,18,15,243.5,30.0,2.35,20.5,60.0,137.58,94.52
2017,3,21,18,30,104.0,15.0,2.4,20.0,18.0,45.75,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,18.18,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,30.37,18.56
2017,3,22,7,15,187.0,59.0,2.9,18.5,91.0,47.35,35.09
2017,3,22,7,30,279.0,81.0,3.0,19.0,137.0,63.67,49.9
2017,3,22,7,45,359.5,95.0,3.2,19.5,191.0,69.22,54.99
2017,3,22,8,0,440.0,109.0,3.4,20.0,245.0,108.44,70.38
2017,3,22,8,15,226.5,128.5,3.35,20.5,199.0,132.06,93.89
2017,3,22,8,30,13.0,148.0,3.3,21.0,153.0,139.44,108.37
2017,3,22,8,45,109.0,185.5,3.3,21.5,240.5,187.01,142.59
2017,3,22,9,0,205.0,223.0,3.3,22.0,328.0,253.68,192.56
2017,3,22,9,15,236.0,244.5,3.3,22.5,376.5,296.12,225.43
2017,3,22,9,30,267.0,266.0,3.3,23.0,425.0,337.74,257.54
2017,3,22,9,45,275.0,287.0,3.35,23.5,462.0,375.89,286.85
2017,3,22,10,0,283.0,308.0,3.4,24.0,499.0,414.56,315.98
2017,3,22,10,15,332.5,315.5,3.45,24.0,552.0,464.0,353.59
2017,3,22,10,30,382.0,323.0,3.5,24.0,605.0,517.24,393.67
2017,3,22,10,45,602.5,238.0,3.55,24.5,705.5,593.98,452.9
2017,3,22,11,0,823.0,153.0,3.6,25.0,806.0,688.38,524.11
2017,3,22,11,15,830.5,154.5,3.7,25.0,830.0,726.91,552.2
2017,3,22,11,30,838.0,156.0,3.8,25.0,854.0,763.59,578.67
2017,3,22,11,45,858.5,147.0,3.9,25.5,873.5,798.08,601.29
2017,3,22,12,0,879.0,138.0,4.0,26.0,893.0,829.88,621.92
2017,3,22,12,15,881.0,138.5,4.05,26.0,900.0,854.4,638.53
2017,3,22,12,30,883.0,139.0,4.1,26.0,907.0,876.04,653.25
2017,3,22,12,45,885.0,137.0,4.2,26.5,905.5,892.25,663.3
2017,3,22,13,0,887.0,135.0,4.3,27.0,904.0,905.33,671.34
2017,3,22,13,15,884.5,134.0,4.35,27.0,893.0,912.27,676.44
2017,3,22,13,30,882.0,133.0,4.4,27.0,882.0,915.89,679.48
2017,3,22,13,45,877.5,131.5,4.5,27.0,862.5,913.93,679.14
2017,3,22,14,0,873.0,130.0,4.6,27.0,843.0,908.65,676.81
2017,3,22,14,15,865.0,128.5,4.6,27.0,815.0,897.05,669.79
2017,3,22,14,30,857.0,127.0,4.6,27.0,787.0,886.9,663.9
2017,3,22,14,45,844.5,125.0,4.65,27.0,751.0,864.9,650.31
2017,3,22,15,0,832.0,123.0,4.7,27.0,715.0,840.1,634.85
2017,3,22,15,15,816.5,120.5,4.7,26.5,672.5,809.7,616.4
2017,3,22,15,30,801.0,118.0,4.7,26.0,630.0,777.03,596.2
2017,3,22,15,45,780.5,114.0,4.7,26.0,582.0,736.82,569.21
2017,3,22,16,0,760.0,110.0,4.7,26.0,534.0,697.64,542.74
2017,3,22,16,15,732.0,105.5,4.55,25.5,481.0,649.02,509.08
2017,3,22,16,30,704.0,101.0,4.4,25.0,428.0,600.03,473.55
2017,3,22,16,45,663.0,95.0,4.3,25.0,372.5,541.1,428.97
2017,3,22,17,0,622.0,89.0,4.2,25.0,317.0,483.54,384.3
2017,3,22,17,15,565.5,81.0,3.85,24.0,261.5,417.02,332.39
2017,3,22,17,30,509.0,73.0,3.5,23.0,206.0,354.07,281.45
2017,3,22,17,45,420.0,61.5,3.2,22.5,153.0,276.62,216.95
2017,3,22,18,0,331.0,50.0,2.9,22.0,100.0,206.63,157.16
2017,3,22,18,15,202.5,33.0,2.95,21.5,59.0,126.62,87.49
2017,3,22,18,30,74.0,16.0,3.0,21.0,18.0,37.95,0.0
2017,3,22,18,45,37.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,129.5,17.0,5.3,17.5,29.5,16.71,0.0
2017,3,23,7,0,259.0,34.0,5.5,18.0,59.0,26.38,15.72
2017,3,23,7,15,373.5,47.0,5.75,18.5,110.0,35.9,25.32
2017,3,23,7,30,488.0,60.0,6.0,19.0,161.0,43.94,32.78
2017,3,23,7,45,568.0,67.0,6.3,19.5,219.0,49.28,37.61
2017,3,23,8,0,648.0,74.0,6.6,20.0,277.0,94.12,51.0
2017,3,23,8,15,693.5,79.5,6.7,20.5,335.0,142.64,82.84
2017,3,23,8,30,739.0,85.0,6.8,21.0,393.0,196.03,124.96
2017,3,23,8,45,777.0,87.5,6.95,21.5,450.5,252.89,173.38
2017,3,23,9,0,815.0,90.0,7.1,22.0,508.0,309.77,222.99
2017,3,23,9,15,837.0,93.5,7.2,22.5,560.0,365.3,271.87
2017,3,23,9,30,859.0,97.0,7.3,23.0,612.0,422.02,320.85
2017,3,23,9,45,878.0,98.0,7.4,23.5,659.5,479.43,369.24
2017,3,23,10,0,897.0,99.0,7.5,24.0,707.0,533.47,413.89
2017,3,23,10,15,908.5,101.0,7.6,24.0,747.0,584.31,455.83
2017,3,23,10,30,920.0,103.0,7.7,24.0,787.0,634.13,496.1
2017,3,23,10,45,929.0,104.0,7.8,24.5,820.0,680.22,531.75
2017,3,23,11,0,938.0,105.0,7.9,25.0,853.0,724.61,565.34
2017,3,23,11,15,943.5,106.5,7.95,25.0,877.5,765.09,595.14
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,803.2,622.51
2017,3,23,11,45,954.0,107.5,8.05,25.5,918.0,836.49,645.02
2017,3,23,12,0,959.0,107.0,8.1,26.0,934.0,867.01,665.44
2017,3,23,12,15,960.0,107.5,8.1,26.0,940.5,892.31,683.25
2017,3,23,12,30,961.0,108.0,8.1,26.0,947.0,914.4,698.83
2017,3,23,12,45,958.5,108.5,8.15,26.5,944.0,930.19,708.77
2017,3,23,13,0,956.0,109.0,8.2,27.0,941.0,942.49,716.33
2017,3,23,13,15,953.5,108.5,8.2,27.0,929.5,950.26,722.07
2017,3,23,13,30,951.0,108.0,8.2,27.0,918.0,954.47,725.46
2017,3,23,13,45,945.5,108.0,8.25,27.0,897.5,952.98,725.15
2017,3,23,14,0,940.0,108.0,8.3,27.0,877.0,947.96,722.51
2017,3,23,14,15,933.5,106.5,8.3,26.5,849.0,937.01,717.06
2017,3,23,14,30,927.0,105.0,8.3,26.0,821.0,922.66,709.31
2017,3,23,14,45,915.5,104.0,8.3,26.0,784.5,901.27,695.16
2017,3,23,15,0,904.0,103.0,8.3,26.0,748.0,876.89,678.93
2017,3,23,15,15,891.0,100.5,8.25,25.5,705.0,846.82,659.76
2017,3,23,15,30,878.0,98.0,8.2,25.0,662.0,814.19,638.62
2017,3,23,15,45,858.0,96.0,8.2,25.0,612.5,778.86,614.21
2017,3,23,16,0,838.0,94.0,8.2,25.0,563.0,737.29,584.98
2017,3,23,16,15,813.0,90.5,8.05,24.5,509.0,689.04,551.17
2017,3,23,16,30,788.0,87.0,7.9,24.0,455.0,639.98,515.58
2017,3,23,16,45,748.5,82.5,7.75,23.5,397.5,580.1,469.63
2017,3,23,17,0,709.0,78.0,7.6,23.0,340.0,523.97,425.31
2017,3,23,17,15,655.0,71.5,7.35,22.5,281.5,456.68,370.65
2017,3,23,17,30,601.0,65.0,7.1,22.0,223.0,392.65,316.88
2017,3,23,17,45,511.0,56.0,6.9,21.5,167.5,313.08,249.01
2017,3,23,18,0,421.0,47.0,6.7,21.0,112.0,241.18,185.92
2017,3,23,18,15,275.0,32.0,6.65,20.5,67.0,151.86,107.06
2017,3,23,18,30,129.0,17.0,6.6,20.0,22.0,66.51,0.0
2017,3,23,18,45,64.5,8.5,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,5.0,3.3,18.0,5.0,4.82,0.0
2017,3,24,7,0,0.0,10.0,3.3,18.0,10.0,9.64,2.27
2017,3,24,7,15,0.0,19.5,3.25,18.0,19.5,18.81,10.68
2017,3,24,7,30,0.0,29.0,3.2,18.0,29.0,27.99,19.0
2017,3,24,7,45,0.0,40.5,3.2,18.5,40.5,39.11,27.3
2017,3,24,8,0,0.0,52.0,3.2,19.0,52.0,50.23,36.57
2017,3,24,8,15,0.0,38.5,3.3,19.5,38.5,37.17,25.51
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,24.13,14.51
2017,3,24,8,45,97.5,127.0,3.55,20.5,177.5,137.34,103.86
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,257.94,197.34
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,241.59,186.7
