Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,223.25,173.33
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,185.43,143.11
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,144.97,110.67
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,147.84,112.73
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,150.72,114.78
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,203.35,155.51
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,256.56,195.93
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,147.9,111.67
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,36.8,23.81
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,37.29,24.16
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,37.77,24.47
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,400.5,311.25
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,771.16,579.44
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,831.07,622.55
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,891.78,666.45
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,900.17,672.05
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,905.62,676.12
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,912.31,681.9
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,912.72,683.53
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,902.08,677.41
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,888.41,669.37
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,879.2,663.2
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,865.82,654.25
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,835.6,635.37
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,802.94,614.79
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,647.52,501.72
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,498.18,387.1
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,575.98,450.96
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,631.76,496.06
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,576.99,454.68
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,522.45,412.95
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,453.87,360.96
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,388.68,309.39
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,309.74,244.31
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,238.11,183.13
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,149.15,106.05
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,64.78,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.85,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,12.75,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,25.64,16.1
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,31.97,22.66
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,37.91,28.32
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,49.99,30.4
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,97.75,51.86
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,151.75,90.09
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,206.68,135.13
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,261.71,183.16
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,319.38,233.82
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,375.61,283.32
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,436.56,335.25
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,491.15,380.9
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,545.62,424.96
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,597.24,465.41
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,647.8,503.74
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,694.39,538.13
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,739.14,570.19
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,779.61,596.6
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,817.67,620.96
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,851.0,640.82
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,881.46,658.49
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,907.34,675.52
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,929.98,690.42
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,946.61,700.35
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,959.74,708.05
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,967.91,713.31
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,972.47,716.35
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,971.09,714.22
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,966.09,709.9
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,954.77,702.25
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,939.98,692.48
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,919.44,678.43
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,895.69,662.41
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,865.71,643.82
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,833.06,623.39
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,794.12,597.72
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,753.17,570.55
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,708.47,540.56
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,658.48,506.37
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,601.56,464.41
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,545.09,421.52
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,478.03,372.96
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,413.75,323.96
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,338.25,263.3
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,267.22,203.55
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,175.65,125.05
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,89.82,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,8.36,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,16.08,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,31.78,21.02
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,42.97,31.75
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,53.55,41.43
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,70.07,46.56
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,113.34,68.54
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,158.82,100.23
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,209.47,140.53
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,259.88,183.09
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,313.2,228.45
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,364.9,272.75
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,418.22,317.51
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,469.18,359.57
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,520.15,400.52
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,570.2,439.55
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,616.87,475.14
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,659.26,506.79
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,700.15,536.62
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,737.8,564.4
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,773.6,590.09
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,805.61,611.05
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,835.57,630.44
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,858.88,645.95
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,879.37,659.52
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,893.69,667.74
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,904.89,673.89
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,910.83,677.64
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,913.59,679.35
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,740.32,554.41
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,554.03,412.07
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,724.68,546.41
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,873.9,657.66
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,851.06,641.82
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,829.12,627.6
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,798.07,608.45
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,764.99,587.73
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,724.17,560.05
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,682.1,530.66
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,632.25,495.18
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,582.28,458.91
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,523.93,414.58
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,466.94,370.35
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,397.87,316.67
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,335.7,266.77
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,259.55,203.84
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,191.56,146.37
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,104.13,73.33
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,20.81,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.83,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,19.65,1.75
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,38.14,26.33
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,54.46,41.52
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,70.14,55.72
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,86.22,60.2
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,127.59,83.29
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,119.08,83.21
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,88.37,67.26
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,140.13,108.35
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,192.72,149.23
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,259.75,199.3
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,346.33,264.35
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,390.91,297.58
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,443.59,336.55
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,465.13,351.15
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,485.82,364.42
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,539.74,402.81
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,601.09,445.34
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,686.16,508.57
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,785.07,578.67
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,819.17,597.75
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,850.38,615.17
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,873.86,628.55
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,894.4,639.99
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,909.59,647.4
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,921.61,652.88
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,927.74,655.28
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,930.57,655.71
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,927.46,652.13
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,921.08,646.74
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,912.87,640.77
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,897.02,630.21
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,783.81,557.3
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,663.02,473.95
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,727.65,525.31
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,776.36,561.99
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,733.5,535.64
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,689.66,509.2
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,639.65,479.0
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,589.52,447.27
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,530.01,406.63
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,472.14,365.32
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,402.16,313.35
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,339.35,264.81
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,263.51,204.49
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,195.73,148.7
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,122.45,86.96
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,45.8,0.0
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,17.3,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,21.13,4.97
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,38.92,27.01
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,56.65,43.19
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,73.66,58.34
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,91.05,63.49
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,130.94,86.41
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,113.33,78.73
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,73.49,54.65
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,76.4,56.71
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,79.32,58.73
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,153.38,117.48
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,227.24,175.05
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,246.79,189.46
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,266.55,203.99
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,269.68,205.64
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,272.3,206.92
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,315.73,239.39
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,363.38,274.62
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,444.59,336.18
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,529.08,399.44
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,488.13,368.08
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,442.87,333.44
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,433.93,326.73
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,424.33,319.49
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,465.26,350.55
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,506.98,382.01
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,503.8,379.81
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,500.22,377.46
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,631.72,480.2
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,756.52,575.94
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,634.79,483.59
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,512.63,389.64
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,509.01,388.48
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,504.26,386.28
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,510.11,393.56
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,513.3,398.83
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,340.88,265.72
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,161.71,123.31
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,314.46,249.51
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,451.35,360.27
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,400.14,319.75
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,351.53,281.04
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,323.88,259.56
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,293.46,234.63
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,227.6,179.68
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,167.05,128.21
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,100.59,71.62
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,30.76,0.69
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,12.69,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,17.89,5.08
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,35.49,24.62
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,45.28,34.01
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,54.55,42.57
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,91.47,65.83
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,125.08,96.01
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,157.73,119.31
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,201.74,152.28
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,249.39,181.23
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,339.16,247.82
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,395.34,296.04
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,452.74,344.27
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,508.13,389.1
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,567.14,435.21
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,618.18,474.71
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,668.12,512.36
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,714.68,546.68
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,759.57,578.52
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,799.04,605.53
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,836.02,630.72
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,868.92,652.1
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,899.0,671.49
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,922.8,687.26
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,943.31,700.89
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,958.75,711.56
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,970.68,720.04
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,977.16,724.22
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,980.06,726.16
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,975.82,722.41
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,968.04,716.49
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,955.71,708.74
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,940.0,698.88
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,917.21,684.71
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,891.48,668.62
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,859.71,649.1
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,825.47,627.89
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,789.48,604.09
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,747.18,575.65
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,697.29,541.85
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,646.7,506.96
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,587.65,463.44
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,532.39,421.53
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,465.38,370.34
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,401.55,319.61
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,321.84,254.44
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,249.66,193.22
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,162.04,118.33
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,80.73,17.81
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,29.66,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,13.67,3.68
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,28.01,18.87
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,33.29,24.11
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,38.26,28.73
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,67.69,36.53
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,117.58,64.99
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,172.55,106.81
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,228.29,153.79
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,284.1,202.84
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,342.19,253.72
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,398.53,302.83
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,459.48,354.12
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,514.23,399.16
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,568.8,442.63
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,619.93,482.18
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,669.94,519.63
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,716.19,553.21
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,760.6,583.74
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,800.32,610.17
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,837.59,634.58
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,870.34,654.61
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,900.26,672.49
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,924.89,687.63
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,946.25,700.49
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,961.18,708.47
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,972.59,714.22
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,979.88,718.77
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,983.58,721.14
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,979.81,717.38
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,972.52,711.54
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,960.53,704.63
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,945.16,695.65
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,921.99,682.02
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,895.94,666.52
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,864.94,647.27
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,836.13,629.49
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,795.58,603.77
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,753.3,576.57
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,703.89,543.72
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,653.73,509.78
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,595.81,466.88
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,541.27,425.37
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,473.79,375.45
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,409.45,325.61
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,332.14,262.69
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,261.71,202.95
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,172.3,126.65
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,89.57,26.78
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,33.25,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.85,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,18.61,7.83
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,29.62,20.07
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,35.25,25.59
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,40.53,30.51
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,72.31,38.78
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,121.79,67.48
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,176.66,109.35
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,231.99,155.75
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,286.87,203.88
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,343.86,253.76
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,399.36,302.28
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,459.31,353.11
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,513.11,397.26
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,566.55,439.74
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,616.48,479.07
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,665.25,516.47
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,709.85,549.89
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,752.54,580.32
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,791.19,607.49
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,827.42,632.79
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,859.46,653.72
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,888.64,672.52
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,912.62,688.77
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,933.42,702.86
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,949.19,712.07
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,961.56,719.01
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,968.18,723.55
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,971.28,725.83
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,969.04,724.6
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,963.33,721.15
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,951.33,713.53
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,936.0,703.76
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,911.77,687.92
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,884.82,670.27
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,853.69,651.01
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,824.9,633.34
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,783.04,604.88
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,739.82,575.25
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,690.74,541.76
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,640.96,506.96
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,583.62,464.3
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,525.2,419.71
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,458.62,368.17
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,395.16,317.13
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,316.67,251.67
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,245.46,190.48
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,160.12,117.41
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,82.52,29.0
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,29.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.88,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,25.68,13.6
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,44.3,32.47
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,59.29,46.27
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,69.65,55.66
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,79.25,56.28
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,79.32,60.72
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,102.81,79.81
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,126.41,98.63
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,125.98,97.72
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,125.2,96.56
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,118.15,90.38
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,110.85,84.06
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,91.96,68.56
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,72.6,52.79
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,134.06,101.35
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,195.24,148.78
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,266.27,203.13
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,335.91,255.46
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,232.06,175.94
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,122.9,91.14
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,125.86,93.25
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,128.83,95.31
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,108.08,79.17
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,87.26,62.95
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,128.3,95.01
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,169.57,127.0
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,226.72,170.95
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,284.44,214.9
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,274.63,207.53
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,264.72,200.2
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,247.77,187.88
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,230.73,175.43
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,221.09,168.29
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,211.45,161.14
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,223.09,170.59
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,234.93,180.23
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,240.19,185.06
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,245.32,189.83
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,252.21,196.56
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,250.53,196.58
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,219.68,172.93
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,189.18,149.2
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,274.91,221.17
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,336.29,270.47
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,261.26,207.51
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,188.22,145.72
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,116.71,85.23
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,44.47,15.69
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,17.6,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.41,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.82,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,8.19,1.55
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,11.57,4.6
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,15.43,7.39
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,19.3,10.6
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,15.92,7.72
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,12.55,4.85
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,18.35,9.62
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,24.15,14.33
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,32.86,21.38
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,41.58,28.35
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,42.55,28.98
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,43.53,29.62
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,49.84,34.55
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,56.15,39.43
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,247.52,189.5
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,439.87,332.71
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,534.6,403.41
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,637.46,478.99
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,738.77,556.41
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,849.19,636.41
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,872.23,651.92
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,892.64,666.31
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,913.28,679.62
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,931.21,691.15
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,938.54,697.27
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,942.64,701.53
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,940.19,701.48
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,938.74,702.26
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,827.37,625.95
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,702.67,532.08
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,699.59,533.04
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,700.83,536.43
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,636.07,489.31
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,579.83,447.9
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,455.02,353.49
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,336.18,261.17
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,390.42,307.54
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,436.15,346.42
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,494.98,396.59
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,531.7,428.31
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,464.04,375.59
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,399.6,323.66
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,318.58,256.27
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,245.37,193.37
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,161.7,120.94
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,86.13,39.13
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,31.11,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,12.78,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,21.72,11.93
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,32.53,23.01
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,37.53,27.88
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,42.24,32.2
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,83.93,45.13
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,134.46,77.11
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,189.87,120.89
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,245.51,168.23
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,300.74,216.71
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,358.22,266.71
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,413.73,314.91
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,473.56,365.12
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,527.37,408.66
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,580.95,450.56
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,631.11,489.09
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,680.07,525.54
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,725.01,557.1
