Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,768.09,584.91
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,807.25,610.92
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,843.98,634.91
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,876.5,654.72
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,906.16,672.35
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,930.15,687.58
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,950.94,700.78
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,967.09,709.51
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,979.82,716.03
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,986.29,719.93
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,989.2,721.65
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,986.21,719.64
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,979.69,715.48
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,967.36,707.66
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,951.65,697.78
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,928.98,683.41
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,903.42,667.23
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,872.03,646.58
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,838.16,624.28
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,803.14,601.47
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,761.6,574.06
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,712.07,541.38
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,661.76,507.69
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,604.16,467.13
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,549.73,427.23
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,483.51,378.21
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,420.21,329.41
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,343.69,268.35
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,273.77,210.17
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,186.55,137.32
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,107.99,53.22
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,39.99,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,26.4,15.9
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,38.68,28.13
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,47.36,36.29
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,55.0,43.25
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,108.7,75.73
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,139.3,105.9
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,177.21,130.37
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,230.92,169.38
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,276.79,207.58
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,324.47,247.08
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,368.08,283.16
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,413.85,319.88
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,460.17,355.87
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,515.08,397.93
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,582.5,450.91
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,663.61,513.58
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,667.52,513.0
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,658.04,501.78
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,686.95,521.62
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,714.29,539.86
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,738.14,556.56
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,761.35,572.71
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,843.12,635.56
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,924.24,691.36
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,938.62,699.12
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,949.81,705.1
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,955.89,708.54
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,958.69,709.85
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,955.71,705.94
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,949.42,699.97
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,855.14,635.14
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,752.08,557.76
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,823.4,613.81
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,878.74,652.81
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,847.98,633.26
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,814.91,612.61
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,777.02,587.3
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,737.13,560.48
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,691.02,529.28
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,641.77,494.8
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,587.23,455.28
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,533.02,414.98
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,466.53,365.47
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,403.08,316.41
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,327.31,255.99
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,258.07,198.58
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,172.88,127.42
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,98.04,50.93
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,35.65,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,20.08,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,25.87,16.13
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,33.82,24.47
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,38.75,29.33
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,47.31,37.21
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,91.46,49.85
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,142.44,84.1
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,198.7,130.38
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,255.21,180.16
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,310.49,230.19
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,373.06,286.16
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,430.1,337.05
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,487.73,387.11
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,542.99,433.23
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,598.25,477.88
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,649.59,518.85
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,699.63,557.67
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,746.06,592.29
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,790.62,623.15
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,830.66,651.58
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,868.12,677.94
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,898.31,697.57
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,924.89,714.51
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,949.06,730.84
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,969.97,744.86
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,985.8,754.45
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,998.14,761.69
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,1005.03,766.45
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,1008.34,768.87
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,1006.15,767.63
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,1000.38,764.08
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,988.27,755.94
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,972.73,745.57
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,950.94,730.95
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,926.13,714.33
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,895.47,693.32
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,862.18,670.5
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,823.23,643.85
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,786.84,618.97
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,737.21,584.57
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,686.62,549.06
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,629.6,507.46
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,572.85,464.2
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,506.31,411.9
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,445.23,361.97
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,369.05,298.21
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,298.88,237.12
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,209.81,159.67
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,130.46,74.33
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,49.05,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,8.36,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,13.34,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,21.94,13.0
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,29.87,20.94
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,33.77,24.76
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,48.56,30.81
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,95.66,49.99
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,148.45,85.5
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,202.81,129.34
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,260.49,178.72
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,317.56,228.66
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,380.25,282.31
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,436.69,329.92
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,493.54,376.27
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,547.79,419.05
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,601.4,459.78
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,652.48,498.17
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,702.24,534.46
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,747.61,565.59
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,790.93,593.02
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,830.4,618.19
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,867.33,641.4
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,900.23,661.01
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,930.34,678.66
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,954.8,693.92
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,975.93,707.12
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,991.39,715.41
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,1003.29,721.55
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,1010.11,726.04
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,1013.28,728.41
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,1009.62,727.31
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,1002.35,724.11
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,990.49,717.52
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,975.18,708.87
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,951.44,694.89
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,924.77,679.11
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,819.48,612.01
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,708.35,536.43
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,681.7,520.6
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,655.38,503.91
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,607.78,471.46
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,563.48,440.73
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,574.36,451.39
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,567.59,447.9
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,501.65,398.0
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,441.04,350.51
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,364.35,288.7
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,294.05,229.54
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,207.46,155.95
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,130.61,76.37
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,48.86,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,9.34,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,14.88,0.0
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,25.98,16.49
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,36.04,26.25
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,40.83,30.83
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,55.07,34.73
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,99.76,54.96
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,150.55,89.74
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,202.29,131.48
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,260.97,181.29
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,316.19,229.25
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,373.5,278.36
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,428.46,325.65
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,484.21,372.44
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,540.36,417.48
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,592.61,458.33
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,642.53,496.17
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,691.33,532.12
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,735.25,563.78
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,777.25,591.86
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,815.46,617.77
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,851.3,641.91
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,882.51,661.68
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,910.93,679.47
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,934.22,694.62
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,954.39,707.71
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,969.17,717.53
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,980.59,725.24
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,986.16,729.19
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,988.27,731.01
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,984.19,727.43
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,976.7,721.76
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,964.38,715.58
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,948.81,707.34
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,926.51,693.51
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,901.36,677.81
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,875.3,661.28
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,841.81,639.59
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,800.72,612.48
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,757.99,584.03
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,708.54,551.13
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,658.38,517.17
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,602.65,476.9
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,545.34,434.12
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,479.44,383.57
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,416.41,333.46
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,341.23,271.99
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,272.36,213.57
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,188.56,142.18
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,114.5,68.84
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,42.06,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,9.83,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,16.88,0.0
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,29.64,19.57
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,42.92,32.07
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,51.11,39.64
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,69.47,46.27
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,109.8,66.2
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,156.8,98.66
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,205.3,137.82
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,257.95,182.63
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,309.88,227.55
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,364.23,274.01
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,388.37,298.25
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,389.99,301.08
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,421.45,325.03
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,455.16,349.93
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,487.13,374.01
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,523.1,400.72
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,528.26,402.65
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,526.67,399.42
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,666.83,511.2
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,828.11,632.44
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,859.87,652.22
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,890.21,671.44
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,912.91,686.6
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,932.69,699.8
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,791.0,595.04
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,628.13,467.2
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,682.43,509.02
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,741.79,553.13
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,858.34,642.95
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,956.08,711.48
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,943.61,704.13
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,933.24,698.92
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,910.67,684.31
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,885.34,667.91
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,853.75,646.91
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,819.9,624.34
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,779.41,597.48
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,737.42,569.32
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,691.15,538.4
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,641.72,504.14
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,584.1,462.08
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,527.47,419.62
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,461.48,368.18
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,398.53,317.79
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,324.31,256.89
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,255.15,198.44
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,174.59,130.64
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,104.41,63.76
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,37.43,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,11.3,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,19.28,2.65
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,32.83,22.06
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,46.83,35.09
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,55.26,42.87
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,76.28,50.39
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,71.71,45.22
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,49.27,35.47
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,100.68,77.51
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,150.41,117.34
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,194.62,151.31
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,236.05,182.73
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,227.99,175.93
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,221.14,169.93
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,213.41,163.22
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,205.02,156.06
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,222.52,169.32
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,240.25,182.69
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,278.26,211.12
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,316.78,239.59
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,381.33,287.58
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,449.86,337.66
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,418.52,313.25
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,385.63,287.9
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,342.23,255.66
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,298.75,223.18
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,439.48,329.0
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,585.2,435.19
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,549.39,408.56
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,516.65,384.54
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,749.09,563.26
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,953.79,707.55
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,788.81,589.79
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,608.43,453.04
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,611.43,457.68
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,620.66,465.99
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,534.08,403.59
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,458.0,347.78
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,479.29,366.68
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,504.33,387.74
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,488.01,378.11
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,467.87,365.45
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,488.79,383.72
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,491.08,387.15
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,426.17,337.68
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,364.98,289.7
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,290.13,228.86
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,222.74,172.63
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,142.32,105.75
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,76.5,46.5
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,27.89,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,10.81,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,19.6,4.81
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,37.81,26.18
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,56.31,43.01
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,41.47,30.56
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,30.88,20.16
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,46.85,33.35
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,62.82,46.34
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,71.55,53.18
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,80.28,59.94
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,118.78,90.46
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,157.04,120.18
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,170.69,130.17
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,184.62,140.34
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,182.9,138.37
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,180.98,136.3
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,170.87,128.25
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,160.54,120.08
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,307.21,231.86
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,458.1,342.25
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,409.66,305.51
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,358.1,266.94
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,311.78,232.36
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,263.6,196.17
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,265.65,198.18
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,267.69,200.08
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,452.67,337.79
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,636.75,467.68
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,715.03,523.8
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,793.29,579.31
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,766.21,559.74
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,742.22,542.96
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,703.85,516.61
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,664.83,489.73
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,684.16,506.11
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,699.58,519.33
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,509.24,383.61
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,325.88,246.62
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,320.57,244.39
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,314.65,240.96
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,304.3,234.84
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,292.81,227.72
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,259.22,202.41
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,225.93,176.98
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,190.63,149.62
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,155.85,122.05
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,119.26,92.11
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,83.65,62.57
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,50.54,34.96
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,21.24,9.59
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,10.81,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.42,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.68,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,22.2,13.18
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,35.73,25.38
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,51.42,39.35
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,66.74,50.12
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,36.2,24.7
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.82,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,46.86,33.4
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,88.75,67.54
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,59.46,43.27
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,29.96,18.98
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,27.55,16.96
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,25.13,14.94
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,53.22,37.57
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,81.34,59.78
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,98.22,72.9
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,115.02,85.84
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,93.93,69.17
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,72.68,52.42
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,98.3,72.54
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,123.9,92.33
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,115.28,85.37
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,106.62,78.49
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,84.37,61.18
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,62.06,43.7
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,62.55,44.02
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,63.03,44.32
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,57.2,39.75
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,51.37,35.18
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,65.91,46.7
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,80.45,58.19
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,96.04,70.64
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,111.7,83.19
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,214.72,164.0
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,328.27,250.78
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,430.98,331.44
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,521.62,401.79
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,540.59,418.35
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,545.64,425.14
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,453.2,355.71
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,358.13,282.97
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,318.82,253.11
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,280.59,223.41
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,239.0,190.9
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,191.78,153.11
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,149.66,118.27
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,108.84,83.91
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,68.22,49.62
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,26.27,13.7
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.78,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,10.32,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,20.17,8.05
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,39.72,28.54
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,58.97,46.17
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,77.82,63.1
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,100.64,77.25
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,119.69,92.52
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,139.93,109.63
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,145.48,114.25
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,149.36,117.38
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,176.45,138.35
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,204.43,159.76
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,245.07,190.79
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,292.14,226.41
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,306.02,236.1
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,319.27,245.25
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,337.75,258.38
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,356.33,271.45
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,316.88,240.93
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,276.82,209.95
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,541.22,417.44
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,835.93,630.07
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,790.58,591.45
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,732.81,544.13
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,733.36,543.69
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,731.77,541.36
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,767.25,566.81
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,805.51,593.62
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,890.4,657.81
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,969.56,711.92
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,966.76,710.35
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,960.7,707.43
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,910.27,674.7
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,853.88,635.03
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,803.04,600.74
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,751.59,565.53
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,715.07,542.11
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,677.66,517.6
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,572.04,440.46
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,472.15,365.7
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,487.46,381.0
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,487.46,384.2
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,440.46,348.8
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,394.34,313.59
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,343.41,274.29
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,293.56,234.72
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,237.18,188.59
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,184.27,144.1
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,126.43,95.1
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,74.08,47.93
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,26.97,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,12.78,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,21.74,9.86
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,37.89,26.7
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,53.41,40.84
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,66.47,52.53
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,93.99,65.09
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,129.48,93.15
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,159.27,120.45
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,199.77,150.86
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,246.72,187.06
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,295.4,223.53
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,356.65,270.95
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,401.2,306.73
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,446.7,342.48
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,499.94,383.38
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,556.3,425.83
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,597.59,456.46
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,636.79,484.93
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,616.65,466.61
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,583.93,438.63
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,593.67,445.05
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,601.64,449.93
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,700.64,523.04
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,807.19,599.15
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,783.26,580.12
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,754.26,558.19
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,732.96,542.35
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,709.51,524.87
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,716.21,530.16
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,721.78,534.61
