Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,717.34,532.25
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,711.52,529.05
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,728.58,544.55
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,742.83,558.04
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,762.37,574.63
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,770.69,583.52
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,640.14,488.61
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,516.3,396.06
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,589.0,456.3
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,650.05,506.09
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,566.52,443.75
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,480.13,378.79
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,429.22,340.29
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,380.38,302.56
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,327.7,261.8
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,276.97,221.51
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,222.09,176.36
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,170.4,132.88
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,109.09,81.53
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,57.69,36.74
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,22.43,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,14.74,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,23.42,11.86
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,36.67,25.87
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,49.21,37.4
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,43.69,32.85
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,41.52,29.28
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,29.44,19.07
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,17.37,8.88
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,88.71,67.56
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,156.53,121.8
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,229.31,176.6
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,321.67,246.78
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,365.3,280.51
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,417.7,320.92
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,371.6,285.42
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,310.99,237.51
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,379.15,288.65
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,451.1,341.35
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,492.39,370.84
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,538.75,403.73
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,605.0,452.58
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,674.55,503.09
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,781.45,584.06
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,896.6,664.79
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,918.76,678.42
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,938.15,690.87
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,951.44,699.63
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,961.68,706.51
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,966.88,709.88
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,968.93,711.32
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,852.09,628.86
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,727.78,535.4
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,834.69,618.01
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,925.89,682.89
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,902.37,667.28
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,876.28,650.86
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,848.2,634.36
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,814.68,614.03
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,772.9,586.62
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,729.92,558.16
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,680.21,524.78
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,630.27,489.97
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,570.86,446.35
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,512.94,402.93
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,444.59,351.78
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,382.78,303.88
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,311.38,246.24
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,246.36,192.14
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,170.85,129.17
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,98.97,66.55
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,37.14,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,15.73,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,26.49,14.7
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,38.18,27.1
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,50.64,38.53
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,65.98,52.15
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,93.21,72.03
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,111.7,74.5
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,180.03,116.86
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,221.02,159.23
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,247.95,188.17
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,297.03,225.15
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,357.7,272.07
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,404.39,309.01
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,454.72,348.27
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,490.38,375.24
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,524.05,399.56
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,541.79,411.84
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,554.1,419.55
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,581.81,438.53
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,608.75,456.58
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,623.42,466.17
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,637.39,475.18
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,653.38,485.94
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,670.1,497.15
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,723.86,536.19
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,778.75,575.39
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,642.84,476.36
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,493.47,365.37
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,524.23,388.72
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,555.13,411.42
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,766.81,573.02
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,955.25,706.0
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,832.1,620.51
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,704.57,525.96
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,683.51,512.8
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,660.97,498.0
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,654.16,495.34
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,644.07,490.26
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,662.89,507.62
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,665.23,513.05
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,652.53,506.54
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,630.79,493.28
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,525.6,413.92
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,434.13,343.27
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,377.42,300.02
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,323.43,257.46
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,291.01,230.89
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,256.11,200.44
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,179.74,136.13
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,114.07,77.92
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,40.95,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,14.74,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,26.38,15.02
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,45.08,32.94
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,59.96,46.45
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,73.87,58.78
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,103.34,73.31
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,72.6,49.8
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,28.0,17.55
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,94.75,72.03
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,158.52,122.87
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,192.97,149.16
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,223.97,172.51
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,288.4,221.66
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,353.99,271.29
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,300.86,230.04
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,239.02,181.69
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,294.17,223.53
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,353.89,267.91
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,458.98,346.17
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,573.78,429.09
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,414.51,312.12
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,245.21,184.04
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,423.39,318.1
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,607.67,449.38
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,528.4,391.06
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,446.36,330.92
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,630.72,469.1
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,817.46,602.09
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,794.87,585.91
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,773.7,571.89
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,738.73,547.49
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,702.64,522.18
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,700.46,522.27
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,696.53,521.01
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,674.78,506.82
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,651.66,491.69
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,641.77,486.77
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,629.02,479.71
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,609.33,467.53
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,586.58,453.02
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,516.53,401.96
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,449.7,352.45
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,407.6,321.31
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,365.61,289.52
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,317.3,252.41
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,270.07,215.15
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,220.66,175.02
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,173.39,135.51
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,120.64,90.93
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,66.59,44.34
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,30.34,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,11.3,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,22.21,12.16
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,43.46,31.8
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,64.18,50.35
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,80.8,65.15
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,103.61,79.71
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,134.27,101.15
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,177.38,132.51
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,208.41,158.22
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,237.91,182.5
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,280.59,215.18
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,327.14,250.68
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,370.94,283.77
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,423.32,322.96
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,455.51,346.39
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,486.18,368.17
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,504.17,380.59
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,514.96,387.52
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,557.15,417.59
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,599.06,447.0
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,652.14,485.77
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,708.38,526.33
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,703.29,519.9
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,694.68,511.35
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,605.03,446.64
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,508.39,375.84
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,518.15,383.57
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,527.78,390.74
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,478.24,355.01
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,427.68,318.42
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,343.26,257.13
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,253.31,190.4
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,190.27,143.16
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,127.44,94.97
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,138.79,104.09
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,150.22,113.2
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,146.91,111.05
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,143.64,108.97
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,174.85,133.95
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,206.67,159.29
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,179.02,138.18
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,151.63,117.1
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,210.48,165.97
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,268.62,213.17
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,221.48,176.0
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,183.32,145.54
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,144.87,114.2
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,107.28,82.91
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,69.55,51.1
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,30.43,18.03
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,14.61,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,15.58,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,30.43,19.25
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,42.27,31.1
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,54.96,42.74
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,76.44,61.77
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,110.38,84.5
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,139.4,107.03
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,169.29,130.47
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,186.83,144.7
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,202.5,157.15
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,273.06,208.18
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,370.51,281.32
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,415.53,316.4
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,460.92,351.03
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,503.35,382.68
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,546.33,413.94
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,526.66,397.48
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,492.05,369.29
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,516.78,386.46
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,541.49,403.08
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,561.31,416.35
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,580.39,429.03
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,657.73,484.65
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,740.17,542.2
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,783.47,572.06
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,828.82,603.28
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,902.72,658.13
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,969.74,701.31
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,973.82,704.07
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,974.69,705.51
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,653.14,488.21
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,296.02,220.27
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,634.81,481.04
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,938.25,688.97
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,831.29,615.8
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,715.33,532.32
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,776.25,582.89
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,817.42,615.12
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,719.72,547.91
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,622.66,477.05
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,393.81,306.97
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,167.09,128.13
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,234.32,184.08
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,298.24,235.69
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,256.85,203.41
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,216.31,171.4
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,172.51,135.88
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,130.6,101.14
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,84.03,62.23
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,44.95,28.95
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,20.89,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.73,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,27.07,16.58
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,37.66,26.91
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,47.66,36.07
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,57.45,44.78
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,97.98,58.07
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,120.87,83.05
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,120.27,93.26
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,114.65,88.19
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,108.35,82.63
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,174.29,134.24
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,236.39,181.7
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,207.13,158.36
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,169.74,128.78
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,322.2,246.03
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,488.63,368.83
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,582.14,441.38
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,703.27,533.2
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,636.22,477.84
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,547.26,405.56
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,690.99,517.32
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,854.65,633.74
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,804.72,594.55
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,739.72,541.31
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,773.44,566.13
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,808.86,591.34
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,890.82,652.77
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,966.06,702.7
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,970.53,705.35
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,971.85,706.62
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,968.95,705.6
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,962.86,702.65
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,954.46,698.01
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,937.69,687.96
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,732.87,546.49
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,521.97,388.83
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,691.38,522.48
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,826.27,622.78
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,787.0,596.21
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,746.13,569.44
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,701.0,540.04
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,652.68,507.84
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,597.06,467.56
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,542.13,426.73
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,478.92,378.76
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,418.37,331.37
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,348.58,275.23
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,283.87,221.35
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,204.48,155.3
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,137.95,97.23
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,62.87,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.67,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,26.97,16.51
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,36.35,25.59
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,45.21,33.66
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,48.89,33.28
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,66.39,49.42
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,77.33,58.17
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,88.28,66.75
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,100.16,76.09
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,112.06,85.34
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,117.5,89.19
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,122.91,92.98
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,158.28,120.27
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,194.01,147.39
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,249.44,189.22
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,301.81,227.96
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,335.4,252.62
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,369.89,277.78
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,448.69,335.42
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,529.59,393.21
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,683.44,511.91
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,857.91,636.02
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,809.38,597.65
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,746.11,545.57
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,741.84,541.67
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,735.31,535.85
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,857.54,627.43
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,973.91,705.22
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,978.84,707.83
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,980.55,709.35
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,975.31,706.49
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,966.93,701.78
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,781.89,575.49
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,581.4,427.3
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,751.42,558.28
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,891.51,658.26
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,859.75,638.51
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,825.85,618.35
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,786.04,592.69
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,747.67,567.83
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,699.22,536.38
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,650.32,503.98
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,593.93,463.3
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,538.46,422.3
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,474.99,374.23
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,414.24,326.84
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,343.33,270.12
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,276.15,214.69
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,199.81,151.09
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,133.76,94.04
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,61.68,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.85,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,29.34,18.62
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,39.83,28.6
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,49.74,37.59
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,59.17,41.4
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,70.0,52.39
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,117.66,82.85
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,192.47,135.23
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,214.96,159.84
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,225.07,172.5
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,285.89,217.48
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,359.72,273.29
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,403.79,307.84
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,449.33,343.11
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,469.63,357.79
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,484.62,367.78
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,580.66,443.38
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,700.82,535.52
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,554.36,421.92
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,382.47,285.22
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,409.63,305.41
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,437.36,325.51
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,603.48,450.42
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,780.73,578.29
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,696.42,514.39
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,604.05,444.66
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,575.9,424.55
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,549.03,405.01
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,773.64,577.43
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,978.57,722.01
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,727.44,543.07
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,450.55,332.37
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,588.45,437.3
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,723.99,536.54
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,820.98,612.23
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,898.08,668.05
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,787.99,593.03
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,678.39,512.18
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,724.07,551.17
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,750.56,572.98
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,705.14,542.58
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,656.61,509.84
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,600.51,468.87
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,545.27,427.52
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,482.24,379.57
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,421.83,332.28
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,350.62,275.18
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,284.85,220.77
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,205.91,155.62
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,139.26,98.45
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,64.39,3.25
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,18.06,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,35.1,24.28
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,51.51,39.88
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,67.28,54.5
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,56.32,40.7
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,46.36,34.16
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,57.01,43.07
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,67.67,51.83
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,85.44,66.42
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,102.87,80.5
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,108.7,84.84
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,114.52,89.15
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,201.53,159.4
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,284.46,225.06
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,299.53,235.97
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,314.39,246.72
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,383.7,300.75
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,456.52,356.69
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,416.54,324.36
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,372.9,289.28
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,336.66,261.18
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,299.53,232.22
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,388.22,300.2
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,479.33,368.28
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,452.26,347.31
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,424.14,325.84
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,384.02,294.98
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,339.11,260.4
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,345.81,265.68
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,352.5,270.89
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,299.1,230.3
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,245.47,189.17
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,260.66,201.25
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,275.99,213.36
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,259.32,200.71
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,242.6,188.05
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,217.86,169.04
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,193.14,149.92
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,200.3,156.11
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,207.63,162.45
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,207.67,163.47
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,207.66,164.47
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,390.64,318.55
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,537.96,438.22
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,473.73,386.92
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,409.66,335.21
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,340.42,277.75
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,276.65,223.1
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,200.78,157.6
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,134.77,99.09
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,63.4,9.77
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,14.64,0.89
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,29.9,20.37
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,36.95,27.46
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,43.54,33.67
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,61.27,37.5
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,107.46,60.69
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,156.24,95.4
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,209.99,139.38
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,267.43,189.62
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,324.25,240.02
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,380.13,289.51
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,437.75,339.42
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,493.15,386.09
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,552.24,433.99
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,605.32,476.05
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,657.97,516.5
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,707.15,552.95
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,754.98,586.93
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,798.76,615.84
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,840.62,642.95
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,878.03,667.55
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,912.92,690.49
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,943.43,709.15
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,971.04,725.72
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,993.32,740.06
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,1012.42,752.33
