Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,1027.27,760.69
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,1038.75,766.91
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,1043.95,770.26
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1045.62,771.47
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1042.28,769.54
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1035.43,765.46
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,1022.26,757.36
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,1005.76,747.21
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,982.48,732.64
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,956.3,716.23
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,924.81,695.94
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,890.8,673.94
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,851.03,648.18
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,814.32,624.4
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,765.18,592.48
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,715.09,559.38
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,658.56,519.88
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,602.28,478.28
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,539.85,431.15
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,477.31,382.36
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,404.24,323.51
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,336.25,266.55
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,253.2,196.66
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,180.51,132.69
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,84.14,21.1
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,15.08,2.46
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,30.63,20.95
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,38.58,28.74
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,45.99,35.61
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,66.68,41.93
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,107.1,64.38
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,154.89,97.12
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,212.4,141.82
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,265.07,187.22
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,320.77,235.57
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,378.68,284.89
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,434.14,331.07
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,487.52,374.79
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,541.48,417.6
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,593.02,457.28
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,644.0,495.35
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,691.4,529.96
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,737.64,562.88
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,780.02,591.32
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,819.18,616.59
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,816.71,612.2
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,803.31,597.73
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,874.2,651.53
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,947.77,699.93
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,968.58,713.36
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,986.39,725.27
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,998.36,732.3
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,1007.1,737.34
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,1011.09,740.83
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,1011.78,742.31
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,1005.89,738.12
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,996.8,731.97
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,896.03,665.19
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,785.94,584.63
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,862.23,645.59
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,921.72,688.2
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,889.19,668.37
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,854.46,647.42
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,805.89,615.53
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,756.4,582.58
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,718.88,558.28
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,677.22,530.55
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,620.75,489.53
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,564.85,447.7
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,500.68,399.43
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,439.09,351.63
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,369.09,295.5
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,303.94,241.22
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,223.43,173.3
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,155.48,113.99
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,72.87,22.24
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,19.33,5.82
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,35.54,24.6
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,46.58,35.02
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,57.02,44.53
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,61.58,42.34
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,58.95,43.81
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,72.46,54.7
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,85.67,65.12
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,115.8,89.23
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,145.89,112.9
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,178.74,138.02
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,212.51,163.49
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,252.42,193.71
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,288.58,220.73
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,362.86,276.85
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,438.62,333.3
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,526.34,400.0
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,627.17,475.26
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,569.11,428.25
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,499.61,372.3
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,580.89,432.06
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,668.31,494.53
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,789.2,586.45
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,918.72,677.05
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,906.73,666.55
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,886.67,646.7
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,895.76,651.53
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,902.88,654.89
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,848.84,616.84
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,788.65,574.54
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,782.03,570.58
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,773.39,565.08
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,868.53,637.53
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,944.4,690.83
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,920.69,675.62
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,894.44,659.3
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,862.47,639.84
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,828.43,618.88
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,790.54,594.35
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,748.17,566.48
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,699.55,534.34
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,650.57,500.87
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,594.77,460.44
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,539.76,419.75
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,476.18,372.79
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,415.28,326.4
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,344.08,269.93
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,281.07,218.19
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,205.61,155.76
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,139.75,99.97
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,66.81,22.98
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,22.47,8.61
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,42.97,30.35
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,58.12,44.15
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,74.35,58.48
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,98.95,69.06
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,134.02,89.24
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,171.3,114.16
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,216.86,148.5
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,264.0,187.27
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,314.31,229.09
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,363.61,269.93
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,418.5,314.95
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,470.58,357.2
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,523.86,399.38
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,579.25,442.37
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,633.73,483.92
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,681.92,520.54
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,729.28,555.93
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,776.16,588.13
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,820.97,618.15
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,858.69,644.08
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,894.17,668.4
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,925.7,689.94
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,954.74,709.77
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,978.5,725.8
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,999.29,739.86
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,1014.16,748.68
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,1025.78,755.4
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,1031.65,760.74
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,1034.13,763.93
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,1030.38,761.73
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,1023.28,757.43
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,1009.87,750.52
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,993.27,741.53
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,971.53,727.82
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,946.83,712.12
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,914.05,691.79
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,884.22,673.48
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,841.64,646.13
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,797.57,617.44
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,748.16,584.11
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,698.02,549.79
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,641.46,509.82
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,583.37,466.4
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,518.23,416.78
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,455.62,367.55
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,383.78,308.64
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,317.06,252.15
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,235.76,183.17
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,164.62,121.32
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,77.7,31.97
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,16.13,5.72
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,32.04,22.41
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,40.18,30.25
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,47.03,36.59
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,72.8,43.34
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,117.45,68.64
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,165.51,104.52
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,217.71,147.65
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,269.49,192.64
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,324.23,240.28
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,381.12,288.69
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,435.58,333.87
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,488.33,377.06
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,541.65,419.4
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,592.01,457.37
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,641.61,493.5
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,688.33,528.07
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,734.03,561.16
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,776.63,590.23
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,816.24,616.59
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,851.7,639.7
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,884.94,661.18
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,915.18,680.58
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,943.04,698.64
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,964.33,712.3
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,982.72,724.09
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,959.98,708.41
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,925.98,679.81
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,940.4,692.13
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,951.99,702.36
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,984.08,726.44
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,1000.22,737.0
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,986.19,728.66
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,969.09,718.5
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,882.37,660.55
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,786.92,591.16
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,795.43,602.23
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,801.27,610.86
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,759.19,581.98
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,715.52,551.79
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,675.43,524.5
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,633.2,495.14
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,538.24,422.87
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,455.58,358.71
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,400.01,316.76
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,346.8,275.56
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,281.74,223.47
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,227.67,178.68
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,167.51,128.49
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,113.22,82.18
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,53.81,22.73
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,4.91,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,24.94,12.12
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,42.01,29.99
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,59.24,45.48
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,75.76,59.97
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,103.36,71.93
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,138.82,93.24
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,171.64,123.23
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,191.88,144.18
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,213.26,162.22
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,226.18,172.91
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,306.5,230.7
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,418.74,314.71
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,466.58,352.29
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,515.78,390.12
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,563.05,425.85
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,611.96,461.96
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,655.87,493.25
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,699.23,523.38
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,740.56,551.87
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,781.97,579.79
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,815.59,602.06
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,847.42,623.05
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,874.4,639.39
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,899.05,654.12
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,918.86,666.64
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,936.16,677.56
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,948.04,685.33
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,957.13,691.41
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,960.44,693.09
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,960.84,693.3
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,957.91,690.53
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,948.52,683.69
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,933.72,674.39
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,916.27,663.47
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,798.62,582.2
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,681.67,497.64
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,743.84,546.83
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,791.31,584.55
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,747.82,555.27
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,703.66,525.65
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,650.68,490.13
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,601.5,456.54
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,543.24,414.73
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,486.97,373.58
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,424.67,328.12
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,365.51,283.69
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,290.17,225.07
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,228.22,175.34
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,162.32,122.09
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,102.75,73.08
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,49.79,21.95
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,13.02,3.85
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,25.1,15.54
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,44.96,33.01
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,63.91,49.6
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,84.34,63.82
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,105.09,80.5
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,146.46,110.52
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,194.71,146.04
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,240.92,180.4
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,290.49,218.16
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,299.48,227.42
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,297.58,226.58
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,348.27,264.55
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,408.45,309.35
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,496.21,376.36
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,601.63,455.96
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,613.96,463.21
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,620.32,465.6
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,631.4,470.98
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,638.12,472.9
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,634.65,468.65
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,625.8,460.54
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,642.81,471.06
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,659.43,481.09
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,698.82,509.06
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,741.09,538.59
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,682.63,495.0
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,623.92,451.35
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,669.24,484.28
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,714.19,516.16
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,656.28,475.0
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,597.68,433.53
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,522.0,380.34
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,453.41,331.35
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,557.98,409.46
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,658.88,482.36
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,560.2,412.87
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,472.97,350.63
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,495.6,369.99
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,522.46,391.57
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,485.23,367.07
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,447.3,341.68
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,215.52,166.91
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,5.79,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.82,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.86,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,93.34,71.19
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,187.55,146.5
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,127.82,97.37
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,65.5,46.01
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,30.43,12.68
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.81,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,26.86,15.3
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,41.61,30.94
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,49.58,38.82
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,57.14,45.99
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,89.32,56.58
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,133.3,83.72
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,177.0,116.0
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,229.16,159.27
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,282.61,207.22
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,342.33,260.62
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,397.77,309.52
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,456.63,360.28
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,516.52,411.22
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,572.95,458.15
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,626.72,501.96
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,680.41,544.62
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,729.84,582.57
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,777.81,616.88
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,821.7,647.25
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,863.55,675.77
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,900.66,700.36
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,935.2,722.84
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,963.92,740.96
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,989.4,756.67
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,1011.38,771.38
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,1030.2,783.9
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,1043.87,791.59
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,1054.16,797.02
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,1059.06,800.14
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,1060.47,800.99
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,1055.49,795.99
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,1047.07,788.81
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,1033.74,779.69
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,1017.11,768.45
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,993.16,752.58
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,966.36,734.83
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,934.36,712.94
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,899.92,689.38
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,864.89,665.69
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,822.81,636.91
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,773.91,603.76
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,724.12,569.61
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,666.62,528.17
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,609.52,485.29
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,548.02,438.53
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,486.12,390.02
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,412.64,330.23
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,344.29,272.77
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,263.02,204.92
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,191.2,142.96
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,103.34,57.79
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,19.11,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,12.78,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,21.92,11.79
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,32.88,23.24
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,37.93,28.2
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,42.68,32.58
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,79.45,43.39
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,127.39,72.6
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,177.16,110.67
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,234.39,158.34
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,288.67,205.68
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,345.51,255.08
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,400.51,302.4
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,456.76,349.48
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,515.18,397.24
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,569.98,440.92
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,621.93,480.36
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,673.18,517.98
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,720.91,552.67
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,767.25,584.19
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,809.37,611.63
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,849.43,637.27
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,885.96,661.5
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,920.02,683.91
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,949.97,701.98
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,977.2,718.1
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,999.35,730.39
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,1018.38,740.57
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,1031.33,747.13
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,1040.95,751.59
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,1045.69,754.15
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,1046.98,754.6
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,1041.92,751.49
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,1033.44,746.34
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,1020.12,737.77
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,1003.55,727.24
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,980.23,712.93
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,954.11,696.88
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,922.75,677.14
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,888.96,655.77
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,853.27,633.06
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,810.82,605.6
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,761.89,574.22
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,712.11,541.79
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,655.29,503.72
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,601.62,465.77
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,537.78,419.3
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,476.14,372.9
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,404.82,317.34
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,338.42,263.61
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,259.02,198.61
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,188.81,139.09
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,104.13,59.47
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,21.62,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,13.76,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,22.39,12.21
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,33.62,23.54
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,39.99,29.62
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,45.93,35.06
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,83.17,46.42
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,129.43,74.8
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,177.8,111.67
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,230.36,155.17
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,286.11,202.69
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,340.93,249.31
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,394.74,294.5
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,449.77,339.33
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,502.95,382.1
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,556.54,423.9
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,609.9,464.36
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,659.33,501.02
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,705.94,534.41
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,751.31,565.46
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,792.1,590.71
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,830.82,614.17
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,866.23,637.38
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,899.34,658.94
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,928.15,676.53
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,954.37,692.36
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,975.62,706.01
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,993.94,717.81
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,1005.44,724.16
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,1013.74,728.56
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,1018.31,732.2
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,1019.62,733.87
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,1013.81,729.53
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,1004.81,723.29
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,990.63,714.94
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,973.41,704.72
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,954.56,693.52
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,927.59,676.99
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,895.85,658.34
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,861.9,638.09
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,821.17,612.01
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,778.96,584.69
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,733.85,555.95
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,685.35,524.31
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,629.54,486.07
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,574.35,446.61
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,512.07,400.78
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,452.12,355.46
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,382.25,300.26
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,317.11,247.07
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,239.22,183.1
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,172.86,127.01
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,96.62,56.48
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,18.14,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,7.86,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,28.46,16.83
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,47.88,35.0
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,65.62,50.82
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,84.73,67.47
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,111.13,80.38
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,137.9,97.88
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,115.07,83.48
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,76.4,56.42
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,169.14,127.48
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,273.48,206.45
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,330.16,248.2
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,400.01,300.71
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,434.54,326.71
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,459.88,344.87
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,490.46,366.36
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,519.26,385.94
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,567.53,420.68
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,618.59,456.86
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,361.4,270.85
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,86.24,60.82
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,411.79,309.47
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,751.07,547.27
