Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,818.72,594.15
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,889.5,642.98
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,909.28,655.25
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,926.73,666.43
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,938.4,672.58
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,947.43,677.14
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,852.2,612.07
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,750.09,539.3
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,848.5,614.38
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,939.09,680.57
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,924.58,672.94
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,907.53,664.29
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,884.62,652.3
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,859.49,638.46
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,579.86,438.69
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,282.94,212.07
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,432.46,330.35
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,565.49,433.33
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,524.18,404.97
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,483.1,376.59
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,509.4,401.2
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,516.84,410.83
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,456.04,364.62
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,398.07,319.43
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,340.96,273.22
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,286.07,227.3
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,214.77,166.97
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,151.77,112.91
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,82.62,49.45
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,18.08,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.86,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.54,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,23.9,14.07
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,35.13,25.24
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,40.97,30.89
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,47.72,37.09
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,88.31,49.81
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,135.42,80.28
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,184.72,119.16
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,238.03,164.44
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,294.34,213.93
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,349.65,262.59
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,404.22,310.12
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,459.84,357.25
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,513.03,401.24
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,566.55,444.17
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,617.42,483.79
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,669.89,523.37
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,716.72,557.8
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,762.28,589.7
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,804.62,617.9
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,845.24,644.54
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,881.12,668.9
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,914.65,691.54
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,944.23,710.31
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,971.21,727.24
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,992.28,741.62
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,1010.34,754.07
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,1024.32,762.72
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,1035.12,769.31
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,1039.23,772.37
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,1039.97,773.32
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,1035.84,771.86
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,1028.34,768.25
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,1015.15,760.54
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,998.78,750.78
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,974.06,735.33
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,946.78,718.13
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,915.56,699.01
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,887.43,681.98
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,848.75,656.23
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,808.23,628.99
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,760.19,596.79
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,711.31,563.51
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,656.15,523.86
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,603.99,484.47
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,540.95,435.83
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,480.02,387.52
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,409.4,330.14
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,343.38,274.67
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,265.52,208.66
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,196.38,148.49
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,114.03,72.18
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,29.23,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,8.36,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.32,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.06,15.2
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,36.87,26.72
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,43.07,32.6
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,51.94,40.54
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,92.67,52.59
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,140.0,83.07
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,189.17,121.29
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,242.48,165.65
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,295.92,211.78
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,355.39,262.48
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,409.9,308.7
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,465.71,354.78
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,519.71,398.07
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,574.1,440.31
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,625.54,479.12
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,678.65,517.9
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,725.74,552.49
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,771.55,584.72
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,813.23,611.45
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,852.98,636.52
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,888.86,658.43
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,922.4,678.52
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,952.5,696.14
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,980.0,711.92
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,1001.08,724.88
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,1019.17,735.97
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,1032.27,742.85
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,1042.16,747.79
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,1046.33,750.29
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1047.15,750.82
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1043.15,748.44
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,1035.84,744.13
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,1021.82,735.67
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,1004.65,725.36
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,980.84,711.28
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,960.04,699.24
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,927.89,679.37
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,893.41,658.0
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,854.61,633.63
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,813.88,607.81
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,765.49,577.31
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,716.28,545.77
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,664.88,512.3
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,610.76,474.7
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,547.09,428.2
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,485.54,381.77
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,416.89,327.62
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,352.24,274.77
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,273.46,211.17
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,203.48,152.35
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,120.98,77.79
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,33.52,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,8.36,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.28,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.58,14.92
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,35.68,25.72
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,41.04,30.82
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,50.89,39.63
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,91.37,50.97
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,138.13,81.49
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,186.65,119.13
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,239.44,162.77
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,295.46,210.38
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,350.61,256.94
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,404.53,301.77
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,459.84,346.34
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,512.89,388.13
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,569.35,430.82
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,619.86,467.98
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,669.76,503.48
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,716.35,535.28
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,761.63,563.98
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,803.42,589.3
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,843.33,612.88
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,878.68,633.89
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,911.65,653.01
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,942.2,669.42
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,970.33,684.05
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,991.4,695.47
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,1009.44,704.99
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,1022.44,710.69
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,1032.19,714.5
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,1037.16,717.7
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,1038.76,719.06
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,1034.53,717.05
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,1026.95,713.21
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,1013.62,706.73
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,997.12,698.41
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,972.38,685.04
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,945.12,670.1
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,914.26,652.79
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,886.36,637.27
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,847.29,614.75
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,806.44,590.73
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,759.32,562.78
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,711.33,533.6
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,656.66,498.92
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,604.81,464.13
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,542.59,419.66
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,482.35,375.13
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,413.33,321.6
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,348.66,269.61
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,271.99,207.77
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,203.71,150.63
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,123.71,79.67
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,37.15,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,8.85,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.07,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,25.74,15.84
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,36.46,26.2
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,41.32,30.89
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,52.6,34.34
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,93.57,51.6
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,140.69,82.59
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,189.69,120.7
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,246.36,167.49
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,299.42,213.27
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,354.98,260.85
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,408.98,305.97
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,464.19,350.68
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,517.7,393.34
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,574.63,437.08
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,624.96,474.83
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,674.57,510.97
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,721.11,543.78
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,766.27,573.45
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,807.5,599.65
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,846.78,624.2
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,881.81,646.93
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,914.43,667.96
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,940.45,683.48
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,963.32,696.92
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,983.39,709.7
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,1000.53,720.65
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,1012.78,727.07
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,1021.9,731.58
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,1025.38,734.07
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,1025.62,734.65
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,1020.66,732.64
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,1012.49,728.7
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,998.74,720.69
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,981.97,710.83
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,963.87,700.21
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,937.46,684.16
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,898.26,660.93
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,857.66,636.53
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,751.86,565.01
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,646.65,488.71
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,674.33,514.78
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,683.21,525.21
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,623.61,484.44
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,563.24,440.93
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,512.6,403.09
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,463.09,364.93
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,393.59,310.19
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,328.66,257.37
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,252.15,194.57
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,186.53,139.04
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,103.25,67.39
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,14.74,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.34,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,18.01,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,33.16,21.95
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,49.64,37.36
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,59.02,46.06
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,76.06,54.52
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,112.3,73.45
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,154.67,102.22
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,192.42,131.17
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,234.04,165.19
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,261.37,195.3
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,266.13,204.13
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,291.71,223.91
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,320.7,245.77
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,348.71,266.9
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,376.77,287.81
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,405.0,308.2
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,438.15,331.98
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,527.36,400.06
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,630.86,477.37
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,647.45,486.86
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,660.68,494.04
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,636.19,473.44
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,604.51,447.7
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,627.11,463.13
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,649.83,478.33
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,706.26,519.62
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,766.31,562.82
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,792.69,582.37
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,818.27,601.53
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,790.61,580.81
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,761.38,559.2
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,812.16,598.0
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,866.44,638.33
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,757.27,559.98
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,647.84,480.48
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,650.78,485.06
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,660.28,493.68
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,633.5,475.68
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,605.5,456.88
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,541.57,411.28
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,487.82,372.4
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,452.08,347.71
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,415.9,322.23
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,314.63,244.37
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,211.39,163.32
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,182.29,141.17
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,147.78,114.21
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,118.47,90.91
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,89.73,67.63
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,64.33,46.74
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,38.62,25.38
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,21.24,10.13
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.91,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.47,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.89,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,10.6,3.19
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,18.32,10.23
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,27.99,18.87
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,37.65,25.91
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,48.78,35.12
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,59.92,44.18
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,57.5,41.93
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,55.09,39.7
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,137.51,105.5
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,219.51,169.34
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,156.91,119.82
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,89.06,65.83
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,114.77,85.87
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,140.42,105.51
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,184.84,139.49
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,229.76,173.32
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,240.33,181.01
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,250.99,188.82
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,201.97,151.08
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,152.0,112.53
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,195.93,146.08
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,240.22,179.48
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,150.63,111.09
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,60.15,41.2
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,161.29,119.17
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,263.05,195.9
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,245.08,182.34
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,226.92,168.79
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,375.27,280.14
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,523.57,387.99
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,351.76,262.74
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,176.55,130.98
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,100.97,73.21
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,26.14,14.89
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,87.21,62.72
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,149.16,110.82
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,121.03,89.39
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,93.0,67.86
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,81.31,58.86
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,69.66,49.84
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,169.35,129.68
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,271.32,210.36
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,176.08,135.82
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,81.33,60.16
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,69.61,51.08
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,57.98,41.88
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,46.36,32.45
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,34.75,22.9
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,25.09,14.87
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,15.43,6.78
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,8.19,0.48
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.98,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.97,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.85,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,13.5,5.59
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,23.16,14.35
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,35.24,25.1
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,47.33,33.83
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,60.89,44.98
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,74.18,55.7
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,87.38,66.17
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,100.62,76.5
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,113.9,86.71
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,127.2,96.81
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,155.99,118.77
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,185.15,140.65
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,155.76,117.41
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,125.3,93.37
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,198.82,150.0
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,272.75,205.72
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,355.67,268.07
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,444.84,333.94
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,461.91,345.35
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,479.15,357.0
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,494.06,367.47
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,508.93,377.9
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,525.9,389.27
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,542.98,400.66
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,548.94,404.39
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,554.46,407.85
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,506.42,372.35
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,457.03,335.86
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,313.08,231.45
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,165.61,121.41
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,245.5,181.84
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,326.36,241.9
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,281.82,209.06
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,237.19,176.05
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,316.84,236.36
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,392.28,292.69
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,436.9,328.17
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,488.57,368.7
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,374.84,284.13
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,264.55,200.34
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,330.85,254.29
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,393.12,304.46
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,266.1,206.55
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,148.03,112.95
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,127.32,97.15
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,106.62,81.0
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,86.45,64.85
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,66.14,48.32
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,47.32,32.84
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,28.96,17.6
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,16.4,6.69
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.85,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.97,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,8.36,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,15.49,0.91
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,36.45,24.64
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,54.04,40.61
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,63.39,49.08
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,77.27,58.03
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,97.72,74.51
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,118.62,90.96
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,109.9,83.74
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,99.72,75.42
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,125.94,95.97
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,152.24,116.19
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,174.17,132.47
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,196.58,148.96
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,197.49,149.34
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,198.19,149.65
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,194.04,146.0
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,189.7,142.26
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,166.28,123.97
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,142.39,105.35
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,133.17,98.01
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,123.83,90.57
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,133.34,97.63
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,142.97,104.72
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,194.93,143.69
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,247.31,182.21
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,300.21,220.75
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,353.58,259.09
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,242.7,177.91
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,131.23,94.73
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,158.66,115.71
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,186.22,136.43
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,166.67,121.78
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,147.07,107.11
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,411.35,305.09
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,669.28,483.55
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,645.24,465.97
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,620.32,449.94
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,624.65,455.6
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,617.65,453.51
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,361.62,271.59
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,113.83,83.18
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,101.45,74.43
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,89.07,65.16
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,48.32,33.2
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.72,0.62
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.75,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.79,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,127.54,99.39
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,242.59,188.44
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,172.93,131.89
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,114.84,84.57
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,64.31,41.94
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,11.74,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.91,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,10.32,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.34,2.44
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.08,17.3
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,37.47,27.08
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,42.74,32.04
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,62.05,37.59
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,102.5,57.7
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,148.89,90.0
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,197.22,129.01
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,249.67,173.75
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,305.03,221.9
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,359.42,268.97
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,412.33,313.62
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,466.62,358.04
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,518.78,400.15
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,574.25,443.38
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,623.75,481.15
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,672.61,517.43
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,718.46,550.59
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,763.03,580.61
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,803.36,606.92
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,841.79,631.6
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,876.44,653.43
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,908.77,673.5
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,938.0,691.32
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,964.76,707.41
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,985.74,721.08
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,1003.8,732.89
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,1016.44,739.69
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,1025.93,744.53
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,1030.72,747.94
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,1032.25,749.37
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,1027.52,747.22
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,1019.53,743.09
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,1007.38,735.59
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,992.14,726.19
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,970.85,713.22
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,946.69,698.41
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,917.26,681.12
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,885.46,662.16
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,851.74,640.43
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,811.02,613.73
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,764.68,583.56
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,717.42,552.35
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,663.18,514.73
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,609.21,476.01
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,550.37,432.0
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,491.0,386.46
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,423.16,333.09
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,359.53,281.35
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,283.83,219.76
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,216.03,162.71
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,136.39,94.26
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,60.21,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,22.12,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,11.3,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,17.96,4.19
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.25,18.4
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,38.27,27.84
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,43.5,32.69
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,64.32,38.53
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,105.52,59.38
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,152.67,92.07
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,201.1,130.39
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,253.54,173.78
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,309.13,220.65
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,363.67,266.16
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,416.95,309.35
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,471.57,352.11
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,524.3,393.59
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,577.36,434.18
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,630.18,472.83
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,679.44,508.02
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,725.5,539.49
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,770.28,567.84
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,811.49,593.45
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,850.89,617.6
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,886.21,638.41
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,919.22,657.54
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,948.3,674.01
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,974.83,688.79
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,995.93,700.99
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,1014.11,711.41
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,1027.33,718.0
