Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,1037.39,722.76
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,1042.25,725.94
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,1043.8,727.28
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,1040.03,725.53
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,1032.95,721.93
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,1019.69,714.68
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,1003.28,705.64
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,978.14,691.81
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,950.53,676.45
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,919.89,658.58
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,892.39,642.68
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,853.89,619.95
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,813.57,595.79
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,767.06,568.24
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,719.66,539.47
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,665.66,505.57
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,614.43,471.71
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,553.09,428.25
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,493.56,384.65
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,425.73,332.39
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,361.93,281.44
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,286.75,220.77
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,219.27,164.35
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,140.03,97.0
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,64.11,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,23.66,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,11.3,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,17.91,4.91
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.41,19.42
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,40.3,29.62
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,46.52,35.33
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,68.26,41.69
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,108.31,62.46
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,154.26,94.44
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,201.44,131.62
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,252.87,174.02
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,304.36,217.89
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,361.66,265.87
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,414.26,308.9
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,468.28,351.73
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,519.79,391.98
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,571.67,431.26
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,621.42,467.82
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,672.92,504.45
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,718.0,535.64
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,761.83,564.1
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,802.24,589.18
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,840.87,612.72
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,875.41,634.53
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,907.71,654.73
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,934.52,670.23
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,958.68,683.97
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,978.71,696.11
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,995.93,706.52
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,1008.81,713.16
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,1018.66,718.0
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,1022.95,720.93
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,1024.07,722.03
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,1019.02,717.94
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,1010.8,712.04
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,997.53,706.0
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,981.27,698.17
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,960.43,686.04
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,936.73,672.15
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,912.1,657.68
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,879.6,638.04
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,841.34,614.77
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,801.38,590.14
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,754.64,561.25
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,707.09,531.32
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,656.55,498.86
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,603.77,462.9
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,543.05,419.73
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,484.22,376.52
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,417.38,324.99
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,354.5,274.8
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,281.12,215.56
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,215.2,160.59
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,137.39,95.03
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,64.75,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,23.76,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,12.29,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.54,6.45
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.18,19.92
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,40.83,29.82
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,45.02,33.72
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,67.76,39.66
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,108.71,61.0
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,155.33,93.76
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,202.81,131.82
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,254.44,175.31
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,309.4,222.39
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,363.26,268.18
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,415.43,311.33
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,468.66,353.96
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,520.25,394.71
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,575.08,436.5
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,623.6,472.68
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,671.29,507.28
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,715.89,538.57
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,759.16,566.72
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,798.14,590.23
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,835.18,612.05
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,869.3,634.15
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,901.13,654.63
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,929.31,671.3
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,955.14,686.36
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,974.84,698.82
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,991.65,709.51
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,1003.55,715.68
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,1012.35,719.96
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,1016.51,723.16
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,1017.44,724.45
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,954.28,683.1
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,880.17,627.84
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,895.2,641.08
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,906.13,651.15
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,803.05,580.15
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,696.02,505.4
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,733.03,536.89
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,755.7,558.03
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,767.25,569.96
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,767.19,572.19
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,720.9,542.75
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,674.12,512.65
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,551.9,423.01
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,437.6,336.83
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,388.64,300.97
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,341.08,265.07
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,288.61,224.44
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,238.6,184.63
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,184.55,140.89
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,134.59,99.59
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,73.89,49.55
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,17.89,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,10.81,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,19.73,7.02
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,40.79,28.67
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,58.45,44.67
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,68.96,54.17
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,85.01,64.74
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,81.63,61.81
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,77.0,57.75
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,127.06,97.37
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,173.56,133.51
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,168.01,129.16
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,155.44,119.1
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,173.87,132.97
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,192.65,146.99
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,193.9,147.28
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,194.96,147.47
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,185.56,139.65
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,175.91,131.71
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,217.95,163.72
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,260.39,195.68
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,228.18,170.69
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,195.37,145.37
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,239.15,178.42
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,283.25,211.34
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,286.56,213.22
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,289.84,215.15
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,360.62,267.56
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,431.61,319.35
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,330.39,244.71
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,225.05,166.15
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,303.56,224.93
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,389.02,287.77
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,385.95,285.67
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,382.73,283.68
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,272.34,202.38
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,169.76,125.27
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,467.45,355.88
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,752.29,565.26
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,672.77,506.64
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,603.6,455.71
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,445.1,338.03
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,292.57,221.22
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,319.77,244.49
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,344.7,265.73
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,344.78,267.91
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,333.52,261.26
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,291.98,229.49
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,251.79,198.25
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,272.39,215.51
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,276.09,217.71
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,210.62,163.44
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,151.82,114.1
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,92.43,64.01
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,29.96,1.01
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,12.44,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.44,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.82,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.75,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,38.14,26.07
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,69.61,51.69
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,67.67,49.78
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,65.74,47.92
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,87.5,65.05
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,108.72,81.44
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,188.94,143.17
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,264.89,199.9
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,269.77,202.42
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,278.14,207.7
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,289.79,215.0
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,301.3,222.09
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,357.85,261.96
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,420.06,304.5
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,434.78,312.98
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,449.39,321.54
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,543.3,385.81
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,643.68,451.14
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,659.77,457.79
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,675.45,464.73
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,830.05,571.4
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,983.48,664.84
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,996.58,670.0
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,1006.76,675.63
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,1010.47,680.09
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,1011.06,682.88
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,1007.53,682.9
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,1000.88,681.01
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,986.75,675.96
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,969.7,669.03
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,947.08,658.51
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,927.77,649.82
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,896.83,634.87
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,863.78,618.22
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,822.37,594.43
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,779.84,569.39
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,735.98,543.66
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,688.64,514.88
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,632.02,478.66
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,576.51,441.06
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,515.97,397.99
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,457.59,355.06
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,383.92,299.04
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,319.78,248.39
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,249.9,192.15
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,187.7,140.67
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,110.26,76.71
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,44.26,7.48
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,16.54,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,13.27,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,22.52,9.62
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,38.25,26.34
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,50.49,37.57
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,60.44,46.45
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,86.99,56.98
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,114.02,79.61
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,129.15,98.6
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,142.73,109.09
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,155.83,119.02
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,135.02,102.14
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,112.46,83.94
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,128.56,96.11
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,144.69,108.15
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,157.48,117.49
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,170.53,126.99
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,184.18,136.9
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,198.0,146.86
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,242.44,180.12
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,287.31,213.34
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,336.49,249.05
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,389.18,286.81
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,550.41,406.6
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,721.03,529.01
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,719.95,525.72
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,716.89,521.7
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,567.32,414.8
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,409.2,298.83
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,683.42,505.35
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,955.55,696.81
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,958.67,697.87
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,959.09,698.55
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,868.18,632.84
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,772.45,561.78
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,711.24,518.89
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,642.08,469.87
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,760.66,560.79
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,857.81,634.84
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,826.51,615.17
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,793.67,594.74
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,751.67,566.49
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,711.52,539.16
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,664.77,507.48
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,618.18,475.33
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,564.04,435.97
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,511.28,396.96
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,451.76,352.63
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,387.9,304.06
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,325.12,255.01
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,266.68,208.18
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,201.91,155.39
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,137.72,102.63
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,80.68,55.4
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,21.77,2.27
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,10.23,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,12.29,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,22.21,9.78
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,42.41,29.85
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,59.21,45.01
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,72.57,56.85
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,100.33,69.25
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,130.24,93.13
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,146.86,110.7
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,188.12,138.57
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,241.83,177.56
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,237.8,178.95
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,218.76,166.49
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,301.07,228.24
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,396.97,300.38
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,413.29,312.15
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,418.62,314.98
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,487.45,366.48
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,569.06,426.66
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,642.21,482.75
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,729.81,548.61
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,725.36,540.11
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,709.36,523.16
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,643.86,473.21
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,568.24,415.2
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,644.44,470.2
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,724.32,526.39
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,585.58,426.67
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,438.53,318.96
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,403.55,293.56
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,363.48,264.24
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,577.63,421.83
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,790.5,571.61
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,545.45,398.74
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,292.52,213.13
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,283.88,207.85
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,275.17,202.13
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,452.19,335.19
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,613.93,453.06
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,536.85,397.95
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,452.41,337.21
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,312.99,234.42
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,171.71,127.08
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,374.78,287.97
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,544.17,418.48
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,450.83,348.16
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,356.44,276.35
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,312.33,243.25
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,269.85,210.66
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,226.75,177.0
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,184.93,143.57
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,140.27,107.11
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,97.85,72.07
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,54.63,36.33
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,16.41,1.39
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.36,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.98,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.93,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.33,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.74,0.17
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,10.12,3.16
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,13.5,5.58
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,13.02,5.17
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.54,4.74
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.61,3.1
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.69,1.47
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,22.7,12.88
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,36.72,24.18
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,33.83,21.69
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,30.94,19.24
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,31.43,19.57
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,31.93,19.9
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,92.9,67.96
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,153.15,114.39
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,153.77,114.53
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,154.41,114.78
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,172.02,127.74
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,189.82,140.58
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,221.65,164.2
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,253.74,187.71
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,355.76,261.26
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,459.68,333.14
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,515.05,371.24
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,571.66,409.91
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,585.92,419.44
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,600.01,429.21
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,671.66,480.37
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,744.41,530.99
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,718.27,513.37
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,696.84,499.64
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,606.69,440.08
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,508.66,372.81
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,590.49,435.88
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,669.04,494.95
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,597.5,447.06
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,536.0,405.11
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,412.53,315.48
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,301.52,231.63
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,455.85,356.73
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,578.64,454.92
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,523.92,414.63
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,471.27,375.59
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,413.73,332.02
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,358.88,289.51
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,299.81,242.11
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,237.7,191.26
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,177.23,140.65
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,120.65,92.78
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,74.29,52.86
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,27.29,7.44
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,11.4,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.47,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.89,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,10.12,3.02
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,17.36,9.56
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,26.05,17.37
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,34.75,23.71
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,60.89,45.62
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,86.12,66.49
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,102.08,79.27
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,118.09,91.91
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,188.41,147.36
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,265.62,207.86
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,277.96,217.23
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,288.2,224.68
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,259.26,201.7
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,230.3,178.51
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,205.89,158.77
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,180.69,138.45
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,188.51,144.39
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,196.42,150.35
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,323.04,247.73
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,453.09,344.32
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,472.86,358.15
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,492.88,372.43
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,596.49,449.29
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,705.06,527.24
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,723.47,540.93
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,741.06,554.56
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,723.96,542.27
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,707.52,530.51
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,614.73,463.68
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,514.03,389.61
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,522.1,396.68
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,529.88,403.21
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,569.52,434.61
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,600.75,459.75
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,468.4,360.84
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,345.52,266.77
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,338.74,263.02
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,331.78,258.85
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,254.3,198.86
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,186.62,145.57
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,160.94,125.49
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,135.39,105.26
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,102.21,78.66
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,69.62,52.18
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,59.92,44.46
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,50.24,36.62
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,40.07,28.17
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,29.92,19.63
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,21.7,12.66
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,13.5,5.63
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.71,0.59
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.98,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,12.78,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,23.1,11.78
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,43.64,32.11
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,60.66,47.87
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,74.32,60.29
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,103.31,73.92
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,88.52,63.13
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,62.83,47.46
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,68.64,52.07
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,74.46,56.58
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,94.54,72.75
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,114.34,88.46
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,186.12,145.5
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,253.82,198.05
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,234.85,182.72
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,209.2,162.24
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,323.4,251.17
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,441.46,340.55
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,463.96,356.52
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,482.21,369.52
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,405.74,310.87
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,326.22,249.29
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,308.82,236.12
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,291.01,222.48
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,261.69,199.68
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,232.02,176.61
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,245.67,186.65
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,259.36,196.59
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,233.04,176.11
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,206.5,155.55
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,243.07,183.4
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,279.88,211.08
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,325.44,245.16
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,378.64,284.35
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,298.84,225.22
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,226.28,170.83
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,200.05,151.15
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,173.83,131.21
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,153.15,115.4
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,132.55,99.53
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,136.64,103.02
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,140.83,106.61
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,142.63,108.35
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,144.58,110.27
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,134.87,102.98
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,125.19,95.68
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,108.76,83.03
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,92.3,70.14
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,242.97,195.32
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,348.34,277.93
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,275.79,217.17
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,213.17,163.82
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,141.17,102.76
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,75.33,34.88
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,26.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,14.25,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.54,11.49
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.07,24.53
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,46.94,35.44
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,55.03,42.78
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,72.03,54.72
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,97.67,64.65
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,167.59,109.03
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,209.43,148.66
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,242.03,180.1
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,204.68,155.45
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,152.49,116.9
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,181.48,139.06
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,211.12,161.24
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,183.84,139.49
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,155.36,116.98
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,172.5,129.77
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,189.86,142.51
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,441.13,338.26
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,735.72,549.96
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,773.92,572.21
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,810.69,595.12
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,843.73,616.99
