Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,874.89,637.62
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,902.48,654.61
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,928.03,670.26
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,947.24,682.72
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,963.91,693.68
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,645.73,479.28
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,299.62,221.19
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,376.85,279.16
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,451.61,333.23
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,445.81,329.4
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,439.77,325.74
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,657.09,490.87
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,862.06,640.86
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,749.6,563.03
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,639.23,484.59
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,536.88,411.63
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,428.23,330.91
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,277.92,216.3
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,127.77,97.38
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,71.11,52.38
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,15.45,7.1
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,14.0,5.96
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.55,4.81
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.61,3.25
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.68,1.66
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,184.95,152.91
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,335.58,275.97
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,267.67,216.66
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,206.63,162.73
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,139.28,103.69
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,77.38,38.93
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,27.52,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,14.74,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.36,12.49
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.01,23.14
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,42.58,32.15
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,48.06,37.2
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,81.22,48.12
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,122.46,72.53
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,169.42,107.24
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,217.58,146.76
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,269.77,191.03
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,321.37,235.8
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,378.57,284.43
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,431.09,328.05
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,485.03,371.52
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,536.82,412.51
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,588.9,452.45
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,640.99,491.31
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,689.78,526.88
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,735.22,558.94
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,779.4,587.7
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,820.23,613.84
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,859.41,638.55
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,893.93,660.91
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,926.14,681.62
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,955.63,699.3
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,982.8,715.35
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,1003.81,728.47
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,1021.93,739.78
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,1035.12,747.96
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,1045.19,754.24
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,1050.06,756.94
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,1051.62,757.66
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,1047.84,753.92
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,1040.72,748.23
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,1028.43,740.51
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,1013.01,730.92
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,991.59,717.92
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,967.31,703.17
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,937.57,685.22
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,905.42,665.66
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,868.11,641.94
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,828.87,616.84
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,784.06,587.14
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,742.86,559.74
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,690.81,524.47
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,638.62,488.68
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,580.4,446.92
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,523.43,404.47
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,459.96,355.81
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,397.75,306.58
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,325.92,249.34
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,260.67,195.35
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,181.13,129.68
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,110.35,57.3
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,40.9,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,13.27,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,21.05,10.65
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,27.88,18.41
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,34.24,24.44
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,37.59,27.53
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,72.48,37.92
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,115.49,63.15
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,166.62,101.4
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,215.93,142.39
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,268.44,187.59
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,320.13,233.0
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,373.75,279.51
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,426.03,324.23
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,482.53,370.99
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,533.32,412.11
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,584.06,452.04
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,631.76,487.67
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,678.31,521.34
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,723.35,553.58
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,767.09,582.86
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,806.0,608.33
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,842.84,632.07
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,876.46,653.13
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,907.78,672.39
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,934.91,688.83
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,959.4,703.4
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,979.3,716.05
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,996.42,726.86
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,1008.74,733.0
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,1018.06,737.2
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,1022.31,739.68
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,1023.4,740.2
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,1018.85,735.58
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,1011.17,729.08
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,998.42,720.92
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,982.7,710.94
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,959.53,696.14
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,933.89,679.8
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,910.2,666.23
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,878.66,647.32
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,841.05,623.14
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,801.81,597.74
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,756.45,568.59
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,710.25,538.51
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,660.33,504.44
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,608.28,467.62
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,550.13,425.37
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,493.63,383.32
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,428.66,333.61
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,367.4,285.17
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,296.64,228.43
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,232.46,175.27
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,156.15,112.19
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,89.81,47.95
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,32.52,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,12.29,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,23.89,12.59
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,43.12,30.74
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,62.16,47.64
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,75.58,59.46
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,99.48,73.0
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,130.11,96.0
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,161.52,120.32
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,184.21,138.98
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,199.94,151.85
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,168.66,127.81
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,133.82,100.6
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,166.08,125.14
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,198.83,149.68
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,224.28,168.68
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,250.16,187.87
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,266.62,199.45
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,283.19,211.04
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,295.44,219.76
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,307.84,228.58
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,336.22,248.61
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,367.72,270.65
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,334.62,245.72
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,298.62,218.85
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,302.49,221.17
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,306.33,223.39
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,250.06,182.35
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,193.25,140.56
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,299.49,218.25
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,411.6,297.49
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,553.88,399.07
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,692.91,494.82
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,510.82,367.84
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,314.47,227.14
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,511.04,370.85
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,701.63,502.71
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,812.64,585.13
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,903.5,648.57
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,786.13,569.96
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,662.75,482.03
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,690.06,505.57
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,701.22,517.3
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,564.4,420.58
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,439.74,329.63
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,509.96,386.03
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,551.45,419.97
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,489.56,375.78
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,434.35,335.61
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,369.27,286.1
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,308.99,238.91
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,245.1,187.79
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,187.19,140.29
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,117.08,83.16
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,59.03,30.92
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,22.0,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,14.74,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,24.94,13.37
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,41.33,29.06
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,57.1,43.16
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,47.85,35.54
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,46.36,32.46
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,72.09,53.29
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,96.94,73.04
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,152.08,114.66
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,214.53,161.74
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,178.75,134.85
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,137.51,103.09
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,210.16,158.54
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,279.32,210.26
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,301.26,225.81
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,323.43,241.43
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,372.95,277.24
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,424.61,314.07
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,445.66,328.9
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,467.1,344.03
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,483.58,354.7
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,502.96,367.32
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,445.41,325.31
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,382.7,279.3
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,387.4,281.92
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,391.94,284.26
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,396.72,287.54
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,401.45,290.81
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,402.57,291.2
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,403.54,291.54
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,489.9,353.27
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,577.38,414.37
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,555.46,399.09
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,533.03,383.82
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,645.97,466.57
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,756.43,545.07
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,832.92,603.42
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,895.16,648.96
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,864.58,629.07
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,832.17,608.49
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,792.58,583.17
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,751.98,557.0
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,662.01,494.95
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,582.7,438.34
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,566.58,429.33
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,544.8,415.52
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,487.11,374.36
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,431.74,333.89
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,356.56,276.27
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,282.24,218.17
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,220.17,168.7
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,163.49,122.51
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,99.07,70.21
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,33.86,16.17
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,13.89,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,14.25,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,25.6,14.08
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,42.07,29.86
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,59.26,45.2
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,73.97,58.05
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,106.68,73.34
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,137.49,93.16
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,170.86,117.61
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,211.57,149.74
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,253.81,183.44
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,295.43,216.99
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,337.32,250.14
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,379.74,282.21
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,430.72,320.06
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,473.26,351.36
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,515.63,381.62
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,525.63,385.9
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,521.6,379.7
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,547.15,396.39
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,567.54,409.06
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,609.98,436.7
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,657.62,466.95
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,671.95,475.16
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,684.93,482.75
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,635.71,447.56
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,580.46,408.55
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,588.31,414.7
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,595.25,419.73
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,669.3,470.24
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,748.16,522.19
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,706.36,494.33
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,667.17,468.93
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,645.7,455.29
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,623.48,440.85
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,554.03,394.81
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,491.75,352.82
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,578.54,416.48
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,662.3,475.92
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,577.32,417.59
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,502.97,366.33
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,272.71,202.77
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,59.01,40.4
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,35.77,22.59
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.56,4.34
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.62,2.83
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.69,1.31
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,7.24,0.18
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.79,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.82,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.86,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.89,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.93,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.96,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.88,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,13.5,4.96
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,30.9,20.85
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,47.61,35.88
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,66.85,53.0
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,86.52,66.77
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,108.4,84.47
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,131.2,102.61
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,123.75,96.48
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,114.54,88.89
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,179.77,140.51
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,250.16,195.5
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,262.54,204.53
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,273.63,212.39
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,306.48,236.75
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,340.33,261.42
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,376.4,287.44
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,413.7,313.9
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,461.58,347.91
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,515.74,385.53
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,542.95,402.83
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,570.46,420.07
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,600.45,440.45
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,631.01,461.0
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,505.04,371.17
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,370.77,273.51
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,528.08,388.3
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,687.0,497.58
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,728.37,524.48
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,773.65,554.53
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,846.11,603.46
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,922.15,652.73
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,952.63,675.33
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,974.14,688.83
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,870.52,619.0
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,760.63,541.33
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,832.64,593.18
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,891.56,631.54
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,860.79,610.85
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,828.27,590.28
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,724.89,522.19
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,623.17,453.29
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,648.47,477.43
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,659.34,490.36
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,603.15,453.51
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,551.75,419.36
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,492.99,378.53
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,436.67,338.14
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,370.95,288.8
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,310.0,241.49
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,237.28,184.08
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,178.34,135.94
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,114.49,83.45
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,51.59,29.47
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,20.26,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,16.22,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,28.7,16.95
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,45.43,33.11
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,62.88,48.71
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,74.69,59.13
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,103.46,69.51
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,139.54,92.14
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,181.24,122.19
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,223.28,154.83
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,270.04,192.29
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,316.54,230.09
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,365.53,269.43
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,412.75,307.01
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,462.7,345.91
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,510.6,382.89
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,559.44,419.72
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,605.99,453.78
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,653.07,487.48
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,617.35,457.86
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,563.98,414.61
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,610.6,447.65
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,662.98,483.58
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,685.21,499.19
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,707.73,515.15
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,752.5,546.05
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,797.94,576.98
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,805.58,581.44
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,811.74,585.22
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,772.9,557.3
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,727.65,525.1
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,667.75,483.47
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,606.39,440.26
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,586.12,426.99
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,571.28,417.17
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,409.16,302.34
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,242.22,179.65
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,198.08,147.14
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,154.07,113.96
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,196.22,146.47
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,238.93,179.04
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,194.2,145.36
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,149.84,111.66
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,148.63,111.36
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,147.54,111.09
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,146.6,110.74
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,145.9,110.6
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,127.45,96.63
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,108.95,82.43
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,90.91,68.35
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,72.8,53.92
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,55.66,40.0
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,38.64,25.91
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,25.1,14.5
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.57,2.57
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.9,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,16.22,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,28.72,16.98
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,43.96,31.74
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,60.01,46.06
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,60.89,47.1
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,88.72,56.19
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,125.67,87.8
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,150.24,113.18
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,189.8,140.64
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,238.45,175.89
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,275.26,205.53
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,305.48,229.55
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,349.21,262.21
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,391.68,293.66
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,444.6,332.99
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,502.86,375.84
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,514.39,382.65
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,523.21,387.04
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,517.64,381.68
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,507.53,372.9
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,521.67,382.34
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,535.13,391.09
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,544.81,397.04
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,551.74,401.11
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,599.14,434.39
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,648.88,468.61
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,758.92,545.69
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,873.51,622.77
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,737.86,528.54
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,590.38,425.13
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,544.65,394.54
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,497.94,362.11
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,477.66,348.63
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,456.98,334.62
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,459.32,337.0
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,461.41,339.13
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,469.29,345.91
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,476.57,352.29
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,391.03,291.53
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,298.06,223.92
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,194.94,146.9
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,93.96,68.9
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,159.28,120.67
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,226.53,172.94
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,143.65,108.91
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,63.81,45.87
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,56.05,39.98
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,48.3,33.92
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,40.07,27.37
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,31.85,20.71
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,24.6,14.72
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,17.36,8.64
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,11.08,3.29
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.82,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.46,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,15.73,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,24.82,13.93
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.0,23.34
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,42.7,31.38
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,46.65,35.0
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,82.4,46.58
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,122.6,83.3
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,139.32,106.46
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,172.07,131.11
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,207.6,157.81
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,234.04,177.88
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,260.47,197.62
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,308.66,233.08
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,366.67,275.52
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,370.64,277.52
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,374.26,278.9
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,384.17,285.1
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,392.82,290.21
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,376.34,277.78
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,357.96,263.98
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,407.6,299.17
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,458.69,334.53
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,379.02,277.45
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,296.72,217.83
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,611.15,455.25
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,943.0,675.29
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,962.65,684.6
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,979.57,695.08
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,991.76,701.73
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,1001.01,706.64
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,1005.72,709.79
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,1007.32,711.15
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,870.03,622.19
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,711.51,508.57
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,856.64,617.16
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,970.89,693.22
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,944.67,676.85
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,916.45,660.38
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,893.51,648.24
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,862.76,630.83
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,825.78,607.9
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,787.34,583.82
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,743.44,556.85
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,698.72,528.83
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,649.46,496.03
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,598.26,460.34
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,540.87,419.3
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,485.14,378.29
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,419.38,327.7
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,357.84,278.95
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,287.84,223.23
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,227.33,173.33
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,155.73,114.04
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,95.2,60.1
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,33.41,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,15.24,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,27.23,15.79
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,44.34,31.96
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,60.98,46.9
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,71.11,55.88
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,99.3,69.74
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,132.31,93.48
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,166.85,120.14
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,208.02,149.97
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,253.32,184.18
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,294.85,219.0
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,327.07,245.33
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,347.19,261.51
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,365.23,274.9
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,395.76,297.4
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,426.06,319.3
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,453.8,338.68
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,482.3,358.36
