Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,529.92,391.1
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,579.08,424.16
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,576.81,420.04
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,571.43,413.95
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,529.23,383.17
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,481.27,348.28
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,458.64,331.57
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,434.98,314.0
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,624.33,449.6
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,818.5,579.71
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,797.21,562.15
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,773.74,545.15
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,881.21,623.41
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,979.95,688.37
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,975.28,684.15
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,967.8,679.42
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,955.51,673.95
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,940.55,666.91
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,885.51,633.51
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,825.73,592.85
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,741.2,536.69
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,652.28,476.3
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,488.14,361.53
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,331.0,246.27
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,418.84,316.03
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,498.3,377.44
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,456.98,347.92
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,415.68,318.57
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,445.81,344.48
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,455.71,354.18
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,392.71,306.17
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,333.89,260.31
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,268.15,207.88
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,208.55,158.92
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,137.41,100.51
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,81.18,51.25
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,30.18,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,10.61,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,21.24,11.13
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,38.82,27.33
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,55.98,42.64
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,74.99,59.21
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,95.45,72.53
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,123.12,90.94
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,167.51,122.18
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,205.35,146.01
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,259.33,184.67
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,256.61,190.27
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,233.79,176.86
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,306.89,230.83
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,390.98,292.4
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,335.43,250.86
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,270.5,201.32
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,248.49,184.46
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,225.46,166.72
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,262.18,193.66
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,299.3,220.38
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,340.83,249.52
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,385.81,280.56
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,584.21,423.58
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,797.89,567.37
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,746.86,528.65
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,688.38,486.93
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,689.16,487.19
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,688.94,486.31
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,748.26,525.99
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,805.91,563.24
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,643.72,453.93
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,476.74,338.52
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,508.94,362.43
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,541.09,384.77
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,444.08,318.85
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,339.33,246.22
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,557.81,405.43
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,747.02,533.98
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,591.89,426.6
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,424.94,309.33
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,580.21,426.37
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,711.9,520.42
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,597.34,440.16
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,483.81,360.26
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,420.09,316.09
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,366.9,278.04
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,325.21,248.38
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,284.58,218.7
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,242.71,186.94
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,202.05,155.34
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,158.82,121.18
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,117.57,87.85
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,71.54,50.46
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,30.82,16.76
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,14.72,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,13.99,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,27.32,16.03
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,41.74,29.92
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,52.16,39.53
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,61.81,48.11
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,96.11,61.8
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,124.62,87.85
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,138.48,105.95
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,184.63,134.75
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,256.26,185.78
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,300.68,222.27
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,345.18,258.15
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,383.11,288.51
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,411.16,310.12
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,439.07,331.08
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,463.64,348.83
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,522.8,392.32
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,585.91,438.05
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,637.75,474.6
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,691.05,511.57
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,657.08,483.16
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,612.43,447.29
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,682.46,497.91
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,758.54,550.95
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,744.32,538.31
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,725.17,522.9
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,844.91,612.61
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,962.45,690.81
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,974.86,697.22
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,984.52,702.92
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,989.29,705.12
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,991.08,705.55
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,942.36,674.46
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,882.43,629.49
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,590.27,431.68
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,285.16,209.92
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,170.75,126.12
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,58.11,39.89
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,54.22,37.03
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,50.33,34.07
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,98.9,72.11
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,148.8,110.75
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,120.86,89.6
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,93.01,68.34
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,138.55,104.59
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,185.64,141.58
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,162.98,124.44
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,140.6,107.44
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,117.94,89.72
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,95.56,71.91
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,74.74,55.24
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,53.69,38.0
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,35.75,23.04
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,18.34,7.99
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.34,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,11.7,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,23.11,12.78
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,32.34,21.99
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,40.96,29.87
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,45.32,33.84
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,80.97,45.02
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,120.43,69.29
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,164.96,102.53
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,210.12,139.21
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,259.18,180.21
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,311.19,224.27
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,362.28,267.06
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,412.56,307.86
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,464.15,348.38
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,512.97,386.97
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,565.06,426.83
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,611.57,460.94
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,657.47,493.7
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,700.71,524.34
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,742.77,552.23
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,780.42,575.88
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,816.21,598.01
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,803.93,587.0
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,779.49,563.51
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,850.84,617.46
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,925.1,665.91
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,944.58,677.85
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,961.52,688.6
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,882.22,634.38
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,788.44,563.42
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,723.22,519.75
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,660.27,476.43
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,766.56,554.1
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,870.64,627.53
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,801.66,580.7
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,738.65,538.06
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,681.88,499.17
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,616.92,454.12
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,328.89,247.66
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,43.55,28.49
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,29.98,18.03
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,16.43,7.38
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,28.51,17.05
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,40.6,26.79
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,30.43,18.82
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,20.28,10.76
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,17.86,8.89
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,15.44,6.99
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,13.02,5.04
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,10.61,3.07
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,8.19,1.08
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.78,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.85,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.93,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.96,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,12.52,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,24.76,14.11
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,34.34,23.69
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,43.42,31.99
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,48.99,37.02
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,84.61,48.46
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,124.08,72.91
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,168.71,106.21
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,214.32,143.25
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,263.66,184.39
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,312.53,225.94
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,366.83,271.13
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,416.72,312.24
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,467.83,353.26
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,517.43,392.03
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,567.42,430.0
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,560.09,421.25
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,531.93,395.56
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,627.95,470.92
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,749.29,561.41
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,788.31,586.4
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,825.75,610.54
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,730.83,539.75
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,615.28,448.94
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,772.87,569.31
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,939.01,684.43
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,958.7,696.34
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,975.86,707.49
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,989.52,717.15
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,1000.41,725.12
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,889.31,648.74
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,763.07,553.4
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,890.96,652.22
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,998.83,727.22
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,986.6,718.92
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,971.49,709.52
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,824.87,609.39
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,667.13,491.77
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,655.33,485.6
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,641.43,477.37
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,737.05,553.65
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,807.13,605.93
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,763.98,577.79
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,719.83,549.18
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,671.02,515.9
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,622.06,482.04
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,568.09,442.58
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,513.23,401.66
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,451.3,354.19
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,392.46,307.62
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,325.12,253.32
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,263.47,201.91
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,190.53,140.75
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,127.95,85.07
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,56.28,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,11.69,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,23.11,12.77
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,31.55,21.25
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,39.11,28.17
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,44.02,32.59
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,81.47,44.06
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,122.63,69.1
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,168.76,103.02
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,216.03,140.68
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,269.95,184.26
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,319.94,225.9
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,372.07,268.6
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,422.94,309.56
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,474.83,350.19
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,525.27,389.3
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,578.96,429.66
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,626.38,463.85
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,673.16,496.73
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,716.78,527.49
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,759.19,555.58
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,798.62,580.32
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,836.31,603.7
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,869.94,625.18
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,901.37,645.19
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,928.16,660.86
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,952.46,674.89
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,972.78,687.43
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,990.4,698.34
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,1002.36,706.16
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,1011.4,712.29
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,1015.92,715.33
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,1017.33,716.58
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,1012.66,714.14
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,1004.95,709.96
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,992.21,702.73
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,976.58,693.79
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,950.72,678.73
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,928.88,666.31
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,899.32,648.5
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,867.67,629.29
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,830.25,606.41
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,791.4,582.36
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,750.58,557.37
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,706.22,529.56
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,655.03,496.41
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,604.15,461.8
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,546.86,420.75
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,491.16,379.83
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,429.32,333.12
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,370.68,287.45
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,300.77,232.36
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,240.14,182.83
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,170.94,125.66
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,111.36,73.97
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,50.12,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,14.0,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,27.33,16.12
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,38.38,27.02
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,50.53,37.96
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,68.79,53.8
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,99.42,68.0
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,127.83,82.39
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,174.89,113.67
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,217.78,147.61
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,264.66,185.53
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,311.36,224.21
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,360.75,264.47
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,408.66,302.27
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,457.78,339.66
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,505.43,374.8
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,553.83,409.13
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,599.68,440.63
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,645.28,470.8
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,689.51,500.43
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,730.89,527.48
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,769.04,550.94
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,806.08,572.61
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,838.52,592.29
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,869.2,610.77
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,895.74,625.34
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,920.13,638.53
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,939.45,649.89
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,956.43,659.92
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,969.54,668.47
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,980.03,675.59
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,984.31,679.07
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,985.73,681.01
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,982.26,679.44
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,975.92,676.22
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,839.41,590.11
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,697.87,493.36
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,705.21,502.18
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,709.99,508.14
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,791.23,569.8
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,851.62,613.01
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,816.72,591.54
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,783.27,571.67
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,647.33,480.02
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,519.45,388.37
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,569.29,429.63
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,599.61,455.25
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,543.14,415.12
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,488.23,375.54
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,427.47,330.37
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,369.64,285.92
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,300.72,231.98
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,240.86,183.3
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,172.46,126.9
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,113.47,75.88
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,51.33,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,10.61,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,21.24,11.21
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,40.52,28.69
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,59.24,45.23
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,78.22,61.76
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,96.02,72.38
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,120.82,91.52
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,147.39,111.98
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,184.29,138.72
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,232.03,174.43
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,270.12,204.2
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,310.41,235.56
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,331.0,251.58
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,347.98,264.09
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,377.39,286.05
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,407.23,308.03
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,387.53,291.88
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,358.4,268.53
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,458.21,343.22
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,568.87,423.76
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,604.93,448.06
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,639.6,471.41
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,686.25,504.85
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,735.14,539.45
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,649.52,475.22
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,554.98,404.3
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,675.81,492.87
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,802.13,581.57
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,765.02,553.38
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,721.7,521.85
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,660.71,478.68
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,592.33,430.05
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,665.38,483.16
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,738.34,534.39
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,690.14,500.54
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,648.48,471.56
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,600.14,438.18
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,551.9,404.57
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,571.19,420.64
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,587.62,434.3
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,465.19,346.43
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,338.03,252.86
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,471.88,358.07
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,583.43,443.11
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,574.06,437.82
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,558.41,428.46
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,502.24,387.98
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,448.11,348.24
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,387.99,302.87
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,331.32,258.84
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,267.22,207.92
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,202.47,155.28
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,140.66,104.06
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,85.85,57.33
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,39.07,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,14.4,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,28.09,16.72
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,43.61,31.44
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,58.57,44.85
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,65.08,50.72
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,98.5,63.69
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,135.14,87.02
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,177.08,117.87
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,218.07,155.88
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,242.88,180.17
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,282.44,211.46
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,323.45,243.43
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,339.37,256.48
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,342.87,258.94
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,371.83,279.92
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,401.23,300.83
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,507.52,382.51
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,646.31,485.87
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,688.8,514.99
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,730.55,543.41
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,768.59,568.02
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,805.49,591.11
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,838.23,612.4
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,869.18,632.4
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,895.82,648.43
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,920.38,663.06
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,940.43,675.83
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,958.1,687.12
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,970.86,694.18
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,980.96,699.61
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,985.28,702.59
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,986.72,703.87
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,887.32,635.67
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,779.44,556.07
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,872.17,626.79
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,949.13,680.73
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,781.33,566.02
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,604.19,437.45
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,471.65,345.22
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,332.76,244.67
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,576.85,432.31
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,777.42,577.85
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,669.49,502.26
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,574.52,433.36
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,583.1,443.51
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,585.83,448.44
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,529.07,407.57
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,470.72,364.77
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,408.39,317.6
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,349.96,272.06
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,284.08,219.93
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,224.22,171.14
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,158.62,117.02
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,95.61,64.04
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,43.41,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,14.8,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,28.88,17.33
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,38.39,27.01
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,48.96,36.6
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,69.98,54.83
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,101.14,75.76
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,117.34,77.13
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,172.67,109.87
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,215.75,151.04
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,247.92,182.39
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,274.2,205.21
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,298.7,225.3
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,348.78,262.69
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,411.15,309.24
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,476.51,359.35
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,568.35,429.24
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,618.8,466.02
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,666.19,499.86
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,709.2,529.67
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,751.04,556.38
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,790.51,581.28
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,828.46,604.85
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,861.81,626.15
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,893.01,645.92
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,920.08,661.8
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,944.7,676.02
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,965.39,689.06
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,983.44,700.48
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,996.39,707.26
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,1006.49,712.31
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,1011.12,715.45
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,1012.67,716.79
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,1009.64,715.36
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,1003.55,712.13
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,991.94,705.21
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,977.42,696.57
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,957.18,684.62
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,934.33,671.06
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,907.09,654.39
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,877.62,636.27
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,846.49,617.25
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,808.33,593.39
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,765.2,566.91
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,721.11,539.38
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,670.68,506.02
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,622.82,473.88
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,566.72,434.1
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,511.98,394.25
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,449.61,347.47
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,390.48,301.7
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,322.77,248.3
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,260.71,197.7
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,187.04,137.45
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,126.04,85.3
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,57.28,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,12.52,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,24.76,13.99
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,33.55,22.8
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,41.9,30.41
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,46.28,34.37
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,82.88,45.23
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,123.28,69.83
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,168.75,103.53
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,215.16,140.84
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,268.81,185.02
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,282.76,206.58
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,274.27,205.93
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,352.85,263.07
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,477.66,356.32
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,528.05,394.66
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,578.55,432.16
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,626.96,467.2
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,674.92,500.92
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,662.46,487.7
