Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,636.26,463.81
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,728.87,533.49
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,840.71,608.82
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,874.28,628.23
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,905.55,646.52
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,931.48,661.58
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,954.52,674.77
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,974.62,687.51
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,992.0,698.62
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,1005.64,707.47
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,1016.36,714.62
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,1021.57,718.43
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,1023.63,720.42
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,1021.04,718.15
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,1015.31,714.05
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,804.62,575.95
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,577.9,412.55
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,775.91,560.11
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,937.4,669.92
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,915.04,656.87
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,884.77,639.9
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,848.81,618.02
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,811.17,594.83
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,768.24,568.75
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,724.34,541.58
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,676.85,510.48
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,627.02,476.91
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,570.47,436.86
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,515.27,396.72
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,452.72,349.96
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,393.26,304.06
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,325.48,250.7
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,263.3,200.05
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,190.4,140.03
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,129.54,87.84
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,59.07,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,12.94,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.59,14.55
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,34.76,23.71
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,43.45,31.58
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,46.58,34.48
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,81.57,44.21
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,122.06,68.86
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,167.62,102.54
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,206.85,144.44
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,227.61,169.19
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,277.92,201.81
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,367.9,268.25
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,418.62,309.58
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,470.67,350.91
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,523.81,391.78
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,573.35,428.94
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,620.95,463.82
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,668.16,497.52
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,711.86,528.32
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,754.28,556.69
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,793.78,581.67
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,831.66,605.3
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,865.32,625.91
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,896.74,644.89
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,918.77,657.85
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,937.24,668.54
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,957.13,681.37
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,974.47,692.65
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,885.15,632.28
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,781.2,554.6
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,899.64,644.04
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,1004.79,714.87
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,1003.36,712.66
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,998.8,709.22
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,986.8,702.26
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,971.9,693.56
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,955.7,684.46
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,936.49,673.42
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,908.95,658.01
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,879.14,641.02
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,844.03,619.0
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,812.23,599.13
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,769.93,573.06
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,726.58,545.89
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,675.66,511.77
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,624.99,477.28
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,571.88,439.87
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,517.93,400.4
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,453.27,351.63
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,392.41,304.27
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,325.74,251.45
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,264.63,201.35
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,188.07,138.36
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,125.3,85.08
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,57.57,0.36
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,14.4,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,28.1,16.41
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.41,26.65
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,49.78,36.81
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,57.58,43.7
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,91.89,55.84
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,129.43,79.01
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,171.5,109.65
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,214.28,143.63
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,261.6,182.49
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,308.99,222.12
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,358.97,263.37
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,351.99,262.97
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,326.49,244.43
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,421.17,316.72
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,558.85,420.55
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,566.64,422.94
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,558.41,412.46
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,553.43,406.59
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,545.33,398.01
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,539.22,391.82
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,530.34,383.58
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,508.23,367.19
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,481.79,347.7
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,558.28,401.63
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,638.04,456.42
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,482.56,347.48
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,320.65,231.1
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,494.33,356.07
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,673.22,478.67
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,634.22,450.88
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,588.18,419.04
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,518.76,371.03
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,448.61,321.81
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,488.39,350.97
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,527.9,379.46
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,467.7,337.3
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,407.6,294.95
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,648.87,476.26
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,851.07,619.29
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,707.17,518.45
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,569.73,418.26
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,527.91,390.79
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,486.05,362.5
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,551.23,414.86
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,596.13,451.3
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,539.11,410.52
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,483.72,370.34
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,420.77,323.49
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,364.33,280.09
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,298.26,228.4
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,238.17,179.94
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,172.55,126.5
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,115.26,78.32
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,53.74,2.69
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,14.8,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,28.78,16.91
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,46.53,33.43
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,60.69,46.06
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,69.83,54.11
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,97.31,64.77
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,133.4,90.81
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,168.63,118.59
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,194.47,142.66
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,210.99,158.52
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,239.42,180.15
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,268.23,201.75
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,336.9,252.2
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,428.54,320.72
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,367.93,275.57
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,290.03,215.2
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,281.34,208.02
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,266.99,196.56
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,430.52,317.84
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,608.72,444.08
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,580.64,420.62
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,542.72,390.87
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,698.49,508.23
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,873.34,629.68
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,900.57,644.56
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,925.62,658.82
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,945.58,671.11
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,963.11,681.89
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,977.12,689.34
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,988.44,695.15
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,993.47,698.51
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,995.56,700.18
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,993.16,697.68
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,987.8,693.46
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,976.09,686.8
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,961.6,678.5
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,948.6,671.26
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,926.61,658.3
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,904.95,646.99
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,875.45,630.48
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,840.7,609.12
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,804.24,586.5
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,762.02,560.76
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,718.82,533.97
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,669.26,501.38
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,622.2,469.96
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,567.09,431.2
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,513.23,392.34
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,451.61,346.61
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,393.04,301.74
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,326.26,249.5
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,264.96,199.92
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,191.78,140.21
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,130.92,88.84
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,60.3,6.17
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.99,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.61,14.47
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.4,25.06
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,46.63,34.28
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,52.71,39.72
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,86.84,50.83
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,124.97,74.1
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,168.49,105.98
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,212.07,140.5
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,260.38,179.97
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,308.67,220.53
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,359.34,262.45
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,411.95,305.07
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,462.8,345.35
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,511.54,382.97
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,560.71,419.8
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,607.63,454.1
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,654.29,487.3
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,699.73,518.44
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,742.0,545.48
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,780.97,569.86
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,818.41,592.93
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,852.5,613.53
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,884.57,632.62
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,914.59,650.22
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,942.69,666.48
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,963.58,679.2
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,981.83,690.3
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,995.46,697.38
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,1006.24,702.75
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,1012.04,706.57
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,1014.75,708.6
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,1011.84,707.25
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,1005.82,704.1
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,994.76,697.62
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,980.74,689.4
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,958.14,676.12
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,933.3,661.48
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,905.43,644.89
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,880.85,630.43
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,845.58,608.9
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,808.65,586.16
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,766.27,560.72
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,722.89,534.19
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,673.31,501.8
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,626.24,470.65
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,570.34,431.58
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,515.7,392.39
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,454.43,347.08
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,396.18,302.63
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,329.61,250.96
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,268.43,201.79
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,194.94,142.39
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,133.75,91.06
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,61.67,8.76
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,14.79,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,28.85,16.88
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,43.24,30.66
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,53.87,40.27
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,60.18,45.91
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,93.14,57.36
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,130.62,80.41
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,173.07,111.23
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,214.95,144.07
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,262.4,182.73
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,310.09,222.69
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,360.32,264.22
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,409.55,304.33
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,463.96,347.36
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,512.19,384.77
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,560.92,421.48
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,607.8,456.03
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,654.67,489.68
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,698.15,519.88
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,740.65,547.78
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,780.21,572.85
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,817.29,595.95
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,850.23,617.34
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,881.15,637.3
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,904.68,650.96
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,923.66,661.63
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,943.04,673.65
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,960.02,684.14
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,973.05,692.49
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,983.42,699.24
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,988.52,702.33
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,990.74,703.71
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,988.0,700.94
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,982.35,696.45
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,920.02,656.1
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,852.94,607.34
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,829.75,593.67
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,804.51,578.35
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,773.82,560.13
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,741.49,540.64
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,745.75,547.02
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,747.36,551.3
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,640.33,476.06
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,535.94,401.18
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,498.13,375.43
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,459.37,348.28
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,450.59,344.01
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,428.19,329.14
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,375.8,289.23
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,325.49,250.05
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,268.64,205.75
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,215.75,163.19
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,157.29,115.28
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,99.1,67.0
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,45.65,6.68
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,16.71,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,28.08,16.23
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,38.89,27.01
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,50.67,37.55
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,61.47,47.01
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,96.48,64.46
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,125.26,80.97
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,167.02,110.22
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,209.58,146.14
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,249.34,179.94
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,297.14,215.16
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,361.37,264.75
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,414.41,307.81
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,466.07,348.91
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,514.89,386.76
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,564.09,423.73
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,611.15,458.1
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,657.98,491.29
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,703.05,522.19
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,744.86,548.99
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,783.36,572.86
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,820.21,595.28
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,853.58,615.08
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,884.87,633.27
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,862.19,614.73
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,827.79,583.52
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,859.85,604.88
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,891.36,625.38
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,910.9,637.4
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,928.96,648.53
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,904.42,632.43
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,877.63,615.06
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,856.4,602.14
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,833.29,587.91
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,802.68,568.2
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,776.68,551.34
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,799.88,569.74
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,812.8,581.27
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,798.9,575.16
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,781.87,567.07
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,729.11,531.95
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,676.71,496.76
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,677.62,502.1
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,675.35,504.72
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,630.65,474.45
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,584.84,442.95
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,541.03,412.82
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,496.15,380.94
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,433.0,333.7
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,373.65,288.0
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,306.74,235.64
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,248.37,188.33
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,179.42,131.89
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,119.92,82.12
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,56.49,11.22
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,16.71,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,28.08,16.18
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,38.91,27.03
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,50.69,37.57
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,57.85,43.92
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,88.17,55.54
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,126.4,81.26
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,166.53,111.6
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,132.69,93.31
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,79.31,57.85
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,113.14,84.14
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,146.67,109.61
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,141.61,105.04
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,136.32,100.42
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,92.45,66.33
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,47.42,31.33
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,104.22,74.81
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,160.45,116.69
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,202.45,147.4
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,244.83,177.81
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,282.03,203.54
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,319.63,228.95
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,261.34,187.38
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,202.07,144.95
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,175.27,125.27
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,148.16,105.18
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,226.78,162.51
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,306.01,218.79
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,452.57,321.69
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,599.71,421.1
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,553.16,388.99
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,505.57,357.07
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,495.0,350.83
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,484.09,344.1
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,568.63,404.18
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,644.79,457.13
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,715.99,508.84
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,781.68,556.23
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,789.03,564.82
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,791.67,570.87
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,795.87,577.86
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,785.13,572.51
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,745.79,548.92
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,702.91,522.73
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,655.69,492.25
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,608.32,460.46
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,552.95,421.99
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,498.95,383.4
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,439.38,338.72
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,382.55,294.8
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,316.76,243.09
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,254.34,192.58
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,187.03,137.54
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,128.92,88.65
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,60.32,13.89
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,14.74,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.19,12.41
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.04,21.38
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,40.32,28.9
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,43.77,31.98
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,78.55,42.85
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,117.8,66.14
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,162.23,98.43
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,207.85,134.82
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,257.08,175.22
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,308.94,218.4
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,359.86,260.4
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,374.48,276.37
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,370.73,274.68
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,417.72,308.92
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,473.86,349.23
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,513.81,377.22
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,554.73,405.5
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,637.4,468.15
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,744.25,544.51
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,783.37,568.8
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,820.84,592.13
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,684.51,495.09
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,525.71,374.91
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,474.98,339.1
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,422.05,301.03
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,697.12,504.43
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,976.23,689.67
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,989.43,696.17
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,999.82,702.81
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,1005.27,706.44
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,1007.68,708.29
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,1004.53,705.58
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,998.35,701.11
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,987.17,695.05
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,973.09,687.26
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,953.82,676.22
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,931.97,663.56
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,904.67,648.5
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,875.13,631.89
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,845.79,614.01
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,809.32,591.26
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,767.36,565.62
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,724.35,538.89
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,676.21,507.06
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,630.21,476.3
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,575.59,438.27
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,522.08,399.76
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,461.16,354.63
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,403.04,310.13
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,337.17,258.5
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,276.5,209.28
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,205.65,151.1
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,143.11,98.35
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,66.21,16.99
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,14.25,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,22.72,11.98
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,30.45,20.03
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,37.64,26.6
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,40.82,29.47
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,76.75,40.38
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,117.48,64.37
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,163.22,97.68
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,210.01,135.09
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,263.36,178.88
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,293.59,211.73
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,306.94,227.38
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,353.24,261.69
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,410.55,303.97
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,476.66,354.03
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,573.73,426.69
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,622.23,461.85
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,670.24,495.96
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,714.66,527.43
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,757.86,556.27
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,798.04,581.87
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,836.49,606.09
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,871.37,627.36
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,904.07,647.03
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,932.2,663.84
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,957.76,678.96
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,978.8,692.36
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,997.11,704.05
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,943.13,669.39
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,877.12,618.69
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,921.63,650.84
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,964.08,680.86
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,1001.78,709.17
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,1023.89,723.65
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,929.2,662.93
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,824.87,588.43
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,863.34,618.65
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,898.18,645.51
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,908.47,654.94
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,900.99,652.44
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,815.09,596.45
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,722.49,532.88
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,646.93,481.2
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,566.67,425.0
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,571.79,432.76
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,560.3,428.11
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,527.85,405.88
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,489.22,378.53
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,431.23,334.95
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,375.78,292.01
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,312.47,242.07
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,256.62,196.31
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,193.01,143.27
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,137.05,95.17
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,63.74,17.64
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,13.76,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.56,11.01
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,32.46,21.7
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,42.79,30.98
