Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,52.14,39.22
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,84.92,52.49
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,128.81,88.0
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,159.39,116.69
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,169.92,126.84
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,173.91,131.28
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,215.29,161.76
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,264.8,198.2
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,301.78,225.05
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,346.01,257.03
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,397.07,293.73
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,452.53,333.16
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,535.4,396.14
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,654.34,483.48
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,649.52,474.49
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,631.9,456.08
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,666.65,479.14
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,699.67,500.46
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,741.62,527.22
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,783.69,553.6
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,813.98,571.9
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,843.54,589.61
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,871.29,607.17
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,898.33,624.17
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,912.69,632.1
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,925.41,639.08
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,969.59,673.19
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,1001.57,692.17
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,1000.02,690.55
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,995.41,687.44
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,985.32,681.09
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,972.32,673.08
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,953.95,661.88
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,932.86,649.1
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,906.5,632.64
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,877.87,614.82
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,849.23,597.0
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,813.47,574.63
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,771.29,549.23
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,728.05,522.86
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,679.83,492.26
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,631.45,461.16
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,578.42,426.21
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,524.32,389.09
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,463.11,344.98
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,404.78,301.65
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,339.25,253.16
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,278.89,206.47
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,207.53,150.24
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,144.39,98.55
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,66.96,19.46
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,16.22,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,28.64,16.19
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,43.19,30.4
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,58.55,44.0
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,61.54,46.84
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,91.21,57.1
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,127.33,78.87
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,168.9,108.57
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,209.57,139.66
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,256.07,176.64
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,302.99,215.35
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,352.58,255.75
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,400.51,293.73
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,450.54,332.24
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,501.68,370.9
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,550.28,406.68
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,596.25,438.78
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,642.19,469.79
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,685.24,498.52
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,727.47,525.63
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,765.83,548.56
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,802.78,570.17
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,835.56,589.64
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,866.47,607.62
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,889.0,619.38
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,908.47,629.16
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,928.56,640.96
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,946.36,651.34
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,957.91,656.54
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,966.87,660.24
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,972.11,663.59
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,974.57,665.38
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,970.26,663.61
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,963.21,660.3
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,950.92,653.89
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,936.01,645.95
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,913.92,633.95
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,886.35,618.47
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,858.08,603.43
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,828.04,587.07
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,788.63,563.44
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,748.53,538.37
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,704.95,511.57
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,657.63,481.71
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,605.17,446.36
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,553.99,411.18
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,498.71,373.08
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,445.42,335.39
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,385.17,291.5
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,321.38,243.78
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,259.34,195.82
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,202.54,150.83
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,142.29,102.73
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,87.76,58.76
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,38.09,9.38
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.91,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.64,1.68
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,20.26,11.34
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,30.89,20.74
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,44.43,32.48
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,57.99,41.78
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,35.24,23.16
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.54,4.58
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,48.79,33.83
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,85.02,62.45
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,87.98,64.38
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,90.9,66.3
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,175.31,131.02
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,255.09,190.48
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,289.57,214.94
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,325.16,239.86
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,246.72,181.3
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,164.86,119.84
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,229.01,167.16
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,293.61,213.27
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,436.52,314.13
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,590.82,415.99
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,633.45,444.58
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,676.31,474.2
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,675.63,474.21
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,671.83,472.33
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,661.14,466.9
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,649.08,460.34
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,608.87,433.74
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,562.83,402.71
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,554.49,398.77
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,545.64,394.22
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,533.77,387.67
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,521.48,380.73
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,623.52,457.16
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,724.09,530.85
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,685.8,505.31
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,638.57,474.01
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,638.53,476.5
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,627.88,471.46
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,557.04,420.77
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,496.81,377.07
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,402.42,306.99
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,302.86,231.5
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,319.05,246.09
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,340.1,263.82
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,209.7,162.94
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,90.76,67.84
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,76.83,56.92
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,62.89,45.74
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,163.15,128.04
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,242.19,188.69
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,175.91,132.64
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,118.2,83.37
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,51.74,15.92
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,14.74,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.28,12.19
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.17,23.36
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,44.49,32.84
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,65.7,51.43
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,97.4,73.3
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,115.59,87.73
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,132.28,101.3
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,161.11,123.29
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,191.79,146.57
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,250.77,189.01
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,323.69,243.19
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,281.32,212.75
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,225.56,170.1
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,211.92,159.47
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,197.42,148.09
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,335.15,252.18
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,486.3,361.93
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,439.02,325.17
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,387.86,285.86
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,408.55,300.03
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,429.5,314.01
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,565.6,413.0
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,710.48,514.12
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,492.68,360.19
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,260.87,190.07
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,533.66,391.44
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,812.36,581.38
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,693.69,496.35
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,562.78,403.3
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,616.12,441.65
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,665.41,475.87
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,713.21,509.17
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,766.46,545.48
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,680.92,487.91
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,602.53,434.48
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,570.77,413.55
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,538.65,391.94
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,700.66,513.57
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,835.77,610.69
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,690.48,508.6
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,542.34,401.66
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,624.65,467.21
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,679.31,511.43
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,630.13,477.2
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,581.19,443.15
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,522.21,401.37
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,468.78,362.54
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,406.89,316.19
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,348.82,271.47
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,285.25,221.23
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,227.03,173.95
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,156.97,116.88
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,100.53,69.98
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,47.21,14.64
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,13.76,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.65,10.72
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,32.57,21.8
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,42.92,31.22
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,49.99,37.54
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,80.03,48.41
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,112.63,65.23
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,155.95,94.56
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,197.13,137.36
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,221.85,165.12
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,253.87,189.73
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,286.51,214.38
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,235.0,175.98
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,179.41,133.48
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,275.71,205.67
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,379.49,281.14
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,417.52,307.46
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,461.76,338.12
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,456.7,333.55
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,451.73,329.09
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,460.06,334.02
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,467.75,338.39
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,587.17,424.04
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,714.79,512.16
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,750.25,535.37
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,786.6,559.65
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,787.59,559.42
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,786.71,558.23
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,749.69,532.16
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,706.71,502.11
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,726.19,516.61
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,750.19,533.63
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,868.8,621.92
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,975.04,694.08
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,845.5,608.22
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,710.66,511.71
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,814.68,591.73
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,899.98,652.86
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,790.52,579.69
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,679.11,500.52
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,624.13,463.29
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,570.25,425.87
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,489.29,368.74
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,420.3,318.94
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,306.85,234.08
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,199.89,151.71
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,140.51,106.27
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,82.55,60.75
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,69.64,50.66
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,57.01,40.61
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,45.4,31.29
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,33.79,21.8
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,23.64,13.37
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,13.5,4.88
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.75,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.85,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,17.37,7.45
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,33.1,22.35
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,48.29,35.96
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,66.23,51.66
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,84.6,64.06
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,116.44,87.02
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,153.98,113.67
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,186.95,138.81
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,221.87,165.54
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,228.94,172.52
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,234.48,177.44
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,302.13,227.25
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,380.22,284.61
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,426.39,318.22
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,475.71,353.82
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,476.5,353.03
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,473.86,349.27
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,503.79,370.49
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,533.97,391.56
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,494.47,361.65
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,452.11,329.61
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,505.86,368.08
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,560.52,406.37
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,421.24,307.28
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,275.29,200.94
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,610.76,454.51
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,951.29,683.91
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,876.91,630.43
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,785.74,561.57
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,891.76,642.51
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,984.05,705.5
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,982.36,703.07
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,977.72,699.57
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,966.72,694.91
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,952.92,688.54
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,940.32,681.62
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,919.35,669.23
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,892.6,654.13
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,863.68,637.51
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,829.36,615.84
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,793.33,592.87
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,456.41,352.28
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,110.93,81.5
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,387.1,304.03
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,618.37,479.8
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,563.78,439.32
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,510.4,400.1
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,451.47,354.75
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,395.16,310.16
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,329.79,258.15
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,269.53,208.54
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,200.04,150.43
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,141.75,100.25
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,66.37,23.49
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,13.76,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.71,10.58
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.03,20.53
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,39.95,28.66
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,40.4,29.29
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,57.95,42.12
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,68.85,50.86
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,79.77,59.44
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,135.45,102.24
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,195.58,147.74
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,238.06,179.03
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,280.42,210.26
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,283.48,212.78
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,276.82,207.42
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,250.28,186.94
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,224.06,166.58
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,408.76,308.82
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,648.75,483.26
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,692.39,513.38
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,734.96,542.26
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,569.11,421.09
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,379.55,276.05
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,359.82,262.38
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,340.06,248.03
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,627.32,464.14
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,934.1,668.97
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,869.95,623.42
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,792.01,563.61
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,898.87,642.5
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,999.39,706.23
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,897.24,638.6
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,779.73,552.49
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,900.67,642.04
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,1001.93,707.29
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,991.36,701.6
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,977.82,694.98
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,947.95,676.93
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,911.69,654.79
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,884.05,637.9
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,858.14,622.07
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,822.61,600.08
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,785.66,577.03
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,742.67,550.54
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,699.01,523.19
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,649.48,489.73
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,600.14,455.52
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,544.07,416.03
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,489.49,376.63
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,425.17,328.27
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,367.76,283.84
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,302.83,233.27
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,243.4,185.53
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,178.26,132.22
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,121.03,84.44
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,53.41,17.98
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,14.74,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,24.92,12.64
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.54,24.05
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,47.06,34.4
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,52.85,39.62
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,81.55,48.91
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,118.59,69.99
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,161.36,100.2
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,204.0,133.33
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,251.84,172.19
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,300.15,212.52
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,350.95,254.37
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,403.68,296.91
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,455.29,337.7
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,504.53,375.65
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,554.22,412.79
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,602.44,448.04
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,653.2,484.06
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,696.76,514.2
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,739.23,541.63
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,779.36,566.78
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,818.06,590.71
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,851.95,612.49
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,883.72,632.82
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,912.6,649.91
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,939.23,665.48
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,960.24,678.53
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,978.57,689.96
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,992.75,697.69
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,1004.07,703.71
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,1009.94,707.56
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,1012.71,709.61
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,1010.37,708.9
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,1004.92,706.37
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,994.42,700.49
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,980.97,692.85
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,962.63,682.47
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,941.55,670.39
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,915.04,654.57
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,886.2,637.23
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,850.76,615.47
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,818.71,595.87
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,777.26,570.93
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,734.66,544.85
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,685.85,512.91
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,636.93,480.39
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,582.05,442.98
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,530.44,406.01
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,469.52,360.96
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,411.48,316.63
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,345.51,265.16
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,284.68,215.95
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,211.55,156.04
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,147.11,102.08
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,68.71,24.37
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,14.25,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.59,10.68
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.54,22.23
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,43.91,31.57
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,48.06,35.37
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,75.39,42.95
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,110.92,73.77
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,127.41,96.13
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,131.84,99.43
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,135.07,101.68
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,198.05,148.71
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,265.46,198.89
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,260.17,194.87
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,245.47,183.29
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,298.83,222.56
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,354.98,263.32
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,401.62,296.82
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,455.43,335.11
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,476.3,348.69
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,496.58,361.73
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,640.47,471.49
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,811.67,592.41
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,845.19,613.36
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,876.63,633.45
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,708.36,513.77
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,516.12,368.15
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,545.9,389.52
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,576.22,410.47
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,639.95,455.52
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,702.4,499.1
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,633.63,450.8
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,557.45,397.35
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,782.57,562.68
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,984.76,698.4
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,793.67,569.69
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,590.65,422.9
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,471.19,340.17
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,360.47,260.95
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,473.39,345.78
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,574.59,420.53
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,682.02,503.03
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,762.45,565.72
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,718.31,536.62
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,673.75,507.27
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,618.99,469.16
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,568.98,433.67
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,512.27,393.1
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,457.7,353.14
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,397.5,307.94
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,340.71,264.13
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,268.63,207.65
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,210.14,160.46
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,149.3,110.63
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,89.82,61.85
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,41.71,13.2
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,13.76,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,25.67,12.68
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,44.24,31.14
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,60.64,45.84
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,62.59,47.89
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,67.58,49.55
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,100.1,75.08
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,130.15,98.01
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,171.69,127.89
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,215.52,159.75
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,265.34,194.68
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,329.93,242.25
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,371.62,274.94
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,412.4,306.1
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,446.19,331.68
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,470.97,349.8
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,504.67,373.57
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,537.56,396.24
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,510.68,374.59
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,474.42,345.88
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,543.18,394.96
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,619.78,448.24
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,674.33,487.24
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,734.93,530.05
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,775.23,556.3
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,815.46,582.33
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,836.82,596.34
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,857.16,609.76
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,862.32,612.05
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,865.8,613.36
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,921.0,655.3
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,973.82,692.69
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,916.73,653.24
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,858.57,610.81
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,900.87,644.45
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,939.43,673.05
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,920.88,661.62
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,900.0,649.06
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,871.36,631.18
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,840.92,612.12
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,804.61,589.21
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,767.04,565.06
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,722.93,536.58
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,678.38,507.34
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,625.71,470.96
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,577.03,436.74
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,520.21,396.24
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,465.46,356.38
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,405.94,312.06
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,349.45,268.86
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,282.94,217.28
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,216.54,164.56
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,154.32,114.25
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,99.3,69.07
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,43.65,14.14
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
