Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,14.25,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,25.34,12.26
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,40.13,27.84
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,55.61,41.76
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,60.39,46.21
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,68.42,50.44
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,104.95,78.13
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,148.09,110.2
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,127.55,95.1
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,101.62,75.61
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,199.2,144.3
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,343.25,251.19
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,371.07,276.18
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,382.59,286.15
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,417.68,312.08
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,453.58,338.07
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,505.03,375.05
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,559.61,413.62
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,558.84,411.33
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,554.48,406.17
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,637.33,466.02
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,729.49,530.72
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,707.61,512.38
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,677.05,488.43
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,737.05,530.33
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,799.54,572.76
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,837.95,597.86
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,876.05,622.68
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,932.85,665.79
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,982.58,696.89
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,942.2,670.09
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,890.21,629.21
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,945.09,672.63
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,984.21,698.29
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,973.73,691.39
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,960.4,683.14
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,943.47,672.99
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,918.81,657.95
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,891.98,641.27
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,863.01,623.22
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,829.49,602.4
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,794.2,580.34
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,754.92,556.08
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,712.03,529.08
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,663.21,496.57
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,614.46,463.13
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,559.69,424.43
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,506.24,385.79
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,445.37,340.84
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,387.38,296.76
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,318.0,243.42
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,257.87,195.32
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,189.27,139.73
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,129.99,90.46
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,62.04,21.86
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,13.76,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,23.32,10.56
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.66,22.36
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,44.85,32.47
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,48.8,36.14
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,72.88,42.26
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,110.7,62.91
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,154.18,93.3
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,197.96,127.35
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,247.11,167.58
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,299.3,211.48
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,350.62,254.39
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,400.97,295.87
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,453.39,337.95
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,507.09,379.78
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,557.35,417.97
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,605.43,453.58
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,653.32,488.08
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,697.71,518.88
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,740.93,546.52
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,781.47,571.95
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,820.41,595.95
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,854.23,616.25
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,885.83,634.89
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,910.35,648.76
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,931.56,660.44
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,951.4,672.35
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,968.62,682.59
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,981.76,690.27
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,992.12,696.27
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,997.62,699.59
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,1000.11,701.16
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,996.59,697.62
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,990.09,692.38
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,979.13,685.92
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,965.32,677.78
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,945.83,666.46
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,923.79,653.59
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,903.12,642.98
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,874.52,627.15
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,838.64,605.44
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,801.26,582.55
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,758.63,556.82
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,715.07,530.04
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,667.47,499.06
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,617.63,465.56
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,562.84,427.53
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,509.32,389.34
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,447.63,343.84
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,389.1,299.28
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,320.05,245.79
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,260.17,197.63
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,190.31,140.56
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,130.02,90.33
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,62.04,21.56
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,13.27,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,21.05,8.72
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.06,21.01
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,42.49,30.46
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,47.3,34.86
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,70.81,41.2
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,107.81,61.25
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,150.37,90.89
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,194.0,125.18
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,241.74,164.48
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,289.41,204.65
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,339.56,246.48
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,376.35,278.47
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,396.09,294.29
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,443.1,329.34
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,500.46,371.54
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,550.61,407.33
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,602.13,443.34
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,622.51,456.72
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,638.23,466.5
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,682.98,496.34
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,728.04,525.73
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,755.42,542.25
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,781.45,557.69
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,849.41,608.13
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,921.07,654.07
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,942.12,666.97
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,960.63,678.6
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,974.65,687.45
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,985.96,694.67
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,992.43,698.94
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,995.93,701.47
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,993.93,700.63
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,988.91,698.03
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,978.44,692.09
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,965.09,684.43
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,946.02,673.19
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,924.34,660.34
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,897.32,645.37
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,873.63,632.54
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,839.2,611.37
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,803.08,588.96
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,761.07,563.29
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,718.07,536.55
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,671.64,505.87
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,622.91,473.09
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,568.23,434.83
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,514.76,396.32
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,454.26,351.32
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,396.62,307.05
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,330.66,254.87
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,269.96,205.32
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,198.23,146.5
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,138.25,96.03
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,65.05,22.4
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,13.27,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,22.52,9.39
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.51,21.35
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,43.34,31.16
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,63.95,49.02
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,91.55,66.43
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,110.87,81.99
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,124.26,94.38
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,148.28,112.38
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,177.66,134.47
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,238.32,177.59
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,313.26,232.66
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,360.87,268.73
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,410.16,306.08
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,446.6,332.96
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,473.98,352.14
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,515.04,381.23
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,557.27,410.51
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,633.11,467.37
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,732.16,537.45
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,772.31,560.95
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,810.94,583.23
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,845.43,603.82
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,877.84,622.74
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,901.46,634.49
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,921.78,643.99
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,903.96,629.42
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,875.32,603.01
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,934.45,645.33
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,986.52,675.58
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,993.07,679.81
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,996.67,682.84
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,994.8,683.29
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,989.92,682.02
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,979.62,676.98
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,966.46,670.31
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,946.7,660.09
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,930.34,652.0
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,903.16,636.19
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,873.79,619.03
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,839.63,599.09
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,803.78,577.85
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,761.2,552.75
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,720.42,528.45
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,562.19,418.2
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,416.98,311.35
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,475.16,358.71
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,511.84,388.31
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,449.14,342.0
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,389.73,297.27
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,320.47,244.21
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,260.21,196.28
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,190.72,140.03
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,130.5,90.19
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,62.01,20.77
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,12.78,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.29,7.57
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.51,19.68
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,40.2,28.51
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,44.13,32.16
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,66.57,37.96
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,104.23,57.7
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,147.38,87.33
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,194.87,132.08
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,228.1,164.76
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,271.35,193.04
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,343.2,245.45
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,364.96,266.66
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,370.04,271.71
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,439.57,322.21
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,546.44,398.15
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,548.95,394.97
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,534.85,379.2
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,618.71,439.65
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,727.97,512.77
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,767.72,535.41
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,805.93,557.66
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,840.38,580.19
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,872.76,601.45
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,897.94,617.78
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,920.17,632.26
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,941.31,646.0
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,959.91,658.27
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,940.96,648.15
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,911.09,624.92
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,816.26,563.56
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,716.31,497.57
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,763.87,532.46
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,804.36,561.62
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,836.54,584.34
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,860.54,602.06
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,902.18,635.74
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,922.66,650.25
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,840.67,600.46
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,750.68,540.24
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,705.03,511.07
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,659.69,481.3
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,698.2,514.8
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,717.17,532.06
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,671.37,502.21
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,623.14,470.52
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,543.11,413.56
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,465.37,356.9
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,409.58,315.26
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,356.05,274.03
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,311.02,238.31
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,268.77,203.17
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,197.48,145.16
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,137.59,95.11
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,64.68,21.23
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,11.8,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.65,6.16
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.33,18.72
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,39.45,27.99
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,41.99,30.47
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,62.37,35.07
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,112.2,71.6
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,151.24,106.47
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,190.49,133.73
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,234.11,165.58
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,276.96,196.0
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,339.23,242.29
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,388.9,280.39
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,440.18,317.82
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,489.37,355.84
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,539.02,393.36
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,589.2,429.87
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,635.88,463.22
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,679.38,493.75
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,721.87,522.04
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,761.73,547.66
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,800.03,572.06
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,834.0,593.92
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,865.95,614.45
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,892.73,632.1
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,916.94,648.19
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,938.08,661.57
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,956.68,673.43
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,970.29,680.86
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,981.18,686.68
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,987.23,690.59
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,990.31,692.79
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,988.89,692.76
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,984.48,691.01
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,974.61,685.55
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,961.87,678.43
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,939.51,665.31
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,920.93,654.7
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,894.49,639.05
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,865.87,622.0
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,831.82,601.33
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,796.03,579.39
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,754.16,554.29
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,714.07,530.02
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,666.29,498.92
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,618.36,466.92
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,540.7,411.45
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,464.84,356.1
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,410.78,315.77
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,358.59,275.59
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,311.93,239.26
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,268.55,203.72
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,199.18,146.94
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,140.77,97.63
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,65.81,21.07
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,11.8,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.69,5.77
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,28.96,18.33
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,38.7,27.21
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,43.89,31.93
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,65.26,38.06
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,102.33,57.17
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,144.94,86.23
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,188.4,119.67
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,236.01,158.07
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,283.82,198.15
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,337.08,242.07
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,386.26,281.75
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,437.0,321.44
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,486.57,358.83
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,536.66,395.15
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,583.79,427.99
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,633.03,460.84
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,676.78,490.13
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,719.54,517.06
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,758.46,539.6
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,795.77,560.68
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,829.95,581.23
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,862.15,600.43
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,890.32,616.51
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,916.27,631.19
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,937.1,643.33
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,955.34,653.99
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,969.51,660.92
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,980.92,666.3
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,793.67,547.88
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,579.13,400.02
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,713.56,493.75
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,840.99,576.79
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,910.41,625.54
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,960.48,656.2
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,942.77,646.65
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,922.31,636.24
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,896.16,622.89
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,867.76,608.1
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,839.27,592.55
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,803.63,572.25
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,762.67,547.74
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,720.63,522.22
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,673.42,493.25
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,625.88,463.43
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,574.1,428.91
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,521.25,392.13
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,462.08,349.41
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,405.41,307.04
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,339.84,257.15
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,279.34,209.3
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,210.27,153.52
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,149.95,103.09
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,68.71,21.07
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,11.3,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,17.89,4.78
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,28.6,17.94
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,38.75,27.23
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,44.9,32.79
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,65.67,39.17
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,102.09,57.86
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,144.07,86.36
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,186.99,119.51
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,234.15,157.86
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,281.74,197.47
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,331.9,238.7
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,384.0,280.6
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,434.74,320.4
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,483.35,357.33
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,532.5,393.3
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,579.72,427.05
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,629.29,461.24
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,672.82,491.32
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,715.38,519.3
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,754.8,543.2
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,792.72,565.8
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,631.19,453.79
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,446.38,317.52
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,671.98,483.18
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,913.19,639.93
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,933.92,650.23
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,952.09,661.16
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,966.22,670.22
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,977.61,677.74
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,984.19,681.32
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,987.82,683.22
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,985.47,682.19
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,980.14,679.52
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,970.37,673.68
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,957.73,666.22
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,938.5,654.81
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,916.77,641.97
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,851.58,601.27
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,779.48,554.67
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,740.86,530.32
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,705.39,507.36
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,566.1,412.15
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,438.07,321.57
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,494.18,366.45
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,538.33,400.73
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,489.71,367.29
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,441.29,333.75
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,414.5,314.76
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,386.79,293.73
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,321.19,244.17
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,258.97,195.37
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,190.7,140.25
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,131.34,90.79
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,61.77,17.77
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,10.81,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.09,3.88
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.42,16.98
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,37.4,26.07
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,42.31,30.57
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,62.07,36.18
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,99.06,54.61
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,141.67,83.38
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,185.55,117.19
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,233.59,156.18
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,281.86,196.69
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,335.49,241.04
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,385.54,281.51
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,437.27,322.1
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,486.52,360.29
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,536.28,397.69
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,587.28,434.88
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,634.84,468.7
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,678.79,500.01
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,721.72,528.91
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,761.47,553.56
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,799.65,576.82
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,834.5,597.8
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,867.3,617.24
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,894.46,632.88
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,919.02,646.8
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,940.45,660.07
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,959.31,671.75
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,973.61,680.63
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,985.15,687.89
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,991.83,692.22
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,995.5,694.81
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,994.15,693.25
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,989.76,689.94
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,979.39,685.59
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,966.1,679.5
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,948.46,669.32
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,928.11,657.48
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,901.96,641.95
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,878.97,628.5
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,844.64,607.58
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,808.53,585.39
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,766.96,560.33
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,724.3,534.17
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,676.05,502.81
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,629.92,472.45
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,575.49,435.07
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,522.12,397.07
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,461.54,352.56
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,403.76,308.72
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,337.52,257.35
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,276.44,208.28
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,205.95,150.78
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,143.53,98.47
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,66.56,17.98
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,11.3,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,17.96,3.76
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,29.91,18.97
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.25,29.3
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,46.11,33.8
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,63.51,38.04
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,100.22,56.18
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,142.68,84.68
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,185.77,117.64
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,233.96,156.8
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,282.69,197.86
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,336.85,242.83
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,386.91,283.49
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,438.89,324.46
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,488.96,363.52
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,542.72,403.99
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,590.16,438.92
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,637.34,472.71
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,681.89,504.76
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,725.38,534.24
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,764.87,559.22
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,802.67,582.81
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,837.33,605.11
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,869.91,625.93
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,899.53,643.66
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,927.0,659.89
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,948.04,673.08
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,966.36,684.6
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,980.47,692.07
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,991.68,697.78
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,998.41,702.19
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,1002.05,704.79
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,999.6,703.67
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,994.05,700.75
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,983.94,695.05
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,970.85,687.59
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,949.96,675.47
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,926.68,661.86
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,899.94,647.1
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,870.91,630.75
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,841.4,612.9
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,804.96,590.26
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,763.1,564.72
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,720.19,538.06
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,670.38,505.02
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,623.2,473.35
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,568.66,435.27
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,515.28,396.82
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,453.92,350.41
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,395.6,305.02
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,329.83,253.09
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,269.28,203.75
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,196.32,144.17
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,135.51,93.07
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,63.17,15.52
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
