Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,11.3,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,17.99,3.06
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,29.14,18.2
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,39.71,27.85
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,44.35,32.14
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,61.02,36.24
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,107.98,67.46
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,149.34,101.63
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,181.41,130.39
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,199.51,147.89
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,246.69,181.19
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,310.44,228.12
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,356.31,262.8
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,415.83,308.02
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,449.05,333.12
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,477.39,353.11
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,499.03,367.66
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,516.02,378.22
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,547.92,400.52
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,579.51,422.25
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,631.77,458.81
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,685.8,496.05
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,770.29,559.93
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,865.72,624.46
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,829.52,597.03
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,780.65,555.85
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,786.64,559.36
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,790.99,561.49
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,823.0,583.4
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,856.81,606.19
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,872.05,616.31
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,885.63,625.49
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,884.54,626.27
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,880.01,625.03
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,931.04,662.78
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,964.49,685.63
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,743.38,537.39
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,500.52,360.51
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,612.39,444.23
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,699.76,508.28
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,758.65,554.2
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,796.42,582.25
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,715.47,529.24
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,633.02,471.81
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,541.29,406.15
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,448.36,338.26
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,428.83,326.38
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,413.52,316.56
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,360.91,277.44
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,310.39,238.91
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,248.73,190.61
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,198.42,149.87
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,142.03,103.89
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,91.55,62.03
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,42.75,7.88
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,10.81,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.2,1.97
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,27.14,16.61
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,36.82,25.53
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,40.42,28.94
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,56.5,32.74
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,94.29,50.42
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,137.7,79.14
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,182.07,112.94
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,233.84,154.63
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,282.96,195.82
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,334.47,238.63
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,384.94,280.02
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,436.74,321.36
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,490.35,362.68
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,540.47,400.3
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,588.21,435.11
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,635.37,468.47
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,679.72,500.01
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,722.98,528.91
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,763.24,553.85
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,801.78,577.33
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,836.21,597.84
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,868.52,616.79
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,896.01,632.81
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,920.91,647.14
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,942.67,660.49
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,961.8,672.24
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,975.35,680.93
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,986.05,687.98
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,992.82,692.71
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,996.56,695.69
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,994.76,693.9
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,989.91,690.36
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,979.53,684.59
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,966.22,677.12
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,947.68,666.76
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,926.51,654.78
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,900.38,640.96
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,871.97,625.56
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,842.95,608.35
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,806.84,586.31
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,661.05,488.27
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,522.15,387.46
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,584.33,437.97
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,624.43,471.03
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,484.7,368.62
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,357.94,273.08
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,384.75,295.11
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,393.65,301.71
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,326.89,249.63
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,265.51,200.3
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,192.79,141.13
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,132.0,90.16
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,61.4,11.55
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,10.32,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.4,0.75
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,26.78,16.22
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,36.62,25.35
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,40.97,29.4
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,56.07,33.17
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,93.03,50.15
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,135.71,78.11
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,179.75,111.58
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,231.53,153.33
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,280.32,194.05
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,331.56,236.32
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,381.77,276.44
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,433.48,316.26
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,487.12,356.36
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,537.32,392.49
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,585.34,425.91
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,632.93,457.72
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,677.27,486.15
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,720.53,511.6
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,760.71,534.47
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,799.21,555.81
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,834.09,576.41
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,866.88,595.6
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,894.46,610.28
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,919.43,623.33
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,941.23,635.76
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,960.38,646.69
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,973.96,653.07
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,984.68,657.89
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,991.48,661.91
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,995.24,664.32
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,992.47,662.64
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,986.67,659.37
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,800.4,546.21
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,597.03,409.59
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,698.77,482.92
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,794.46,548.32
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,837.66,582.47
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,864.37,602.85
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,828.28,582.84
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,790.75,562.01
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,751.48,540.64
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,708.47,516.12
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,658.42,485.02
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,608.67,452.43
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,552.64,414.63
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,498.02,376.59
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,435.72,331.6
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,373.76,285.29
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,307.87,233.98
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,247.73,185.71
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,179.55,130.66
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,120.53,81.71
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,56.62,8.25
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,9.83,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.6,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,26.82,16.06
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,37.47,25.79
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,43.34,31.12
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,57.98,35.43
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,104.38,65.26
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,145.1,98.17
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,175.35,113.83
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,227.6,148.99
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,262.82,184.62
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,280.82,203.41
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,326.35,235.6
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,371.82,267.03
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,425.04,305.05
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,481.72,345.4
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,542.45,389.91
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,619.79,445.54
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,663.21,475.64
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,705.76,504.75
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,744.68,529.07
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,781.88,552.09
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,815.99,573.42
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,848.08,593.41
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,875.04,609.26
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,899.71,623.66
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,920.61,636.64
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,939.06,648.19
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,726.15,509.23
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,485.62,338.79
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,399.33,281.88
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,307.3,218.51
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,560.41,399.68
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,799.38,559.58
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,742.55,521.05
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,677.94,478.8
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,423.23,305.45
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,160.95,114.96
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,262.9,191.2
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,363.04,264.28
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,235.1,171.64
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,106.81,76.0
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,69.18,47.8
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,31.89,19.22
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,68.18,47.53
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,105.31,76.4
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,64.29,44.92
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,24.13,13.52
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,20.26,10.54
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,16.4,7.51
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,13.02,4.81
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.64,2.06
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,6.26,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.89,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.44,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,9.34,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.8,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,26.04,15.52
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,36.71,25.4
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,43.68,31.76
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,57.74,36.49
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,93.24,52.82
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,134.55,79.92
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,177.94,113.18
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,225.23,151.71
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,272.3,191.14
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,322.08,232.56
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,370.96,272.94
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,424.08,315.49
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,472.82,353.54
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,522.31,391.03
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,569.15,425.65
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,615.66,459.07
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,659.79,490.62
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,703.17,520.94
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,743.04,546.16
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,781.47,569.96
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,816.05,591.82
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,847.6,611.51
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,796.39,572.28
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,728.08,517.62
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,741.85,527.08
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,754.82,535.45
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,862.4,613.56
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,967.15,681.74
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,973.73,685.17
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,977.4,687.75
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,974.72,686.48
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,969.16,683.57
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,958.7,677.7
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,945.47,670.22
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,921.57,656.4
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,899.46,643.79
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,871.67,628.37
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,841.92,611.59
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,507.39,380.03
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,166.41,121.78
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,439.27,334.23
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,667.67,501.05
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,588.92,443.85
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,519.04,393.59
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,263.11,203.25
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,13.51,5.14
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,11.09,3.29
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.68,1.37
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.82,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.37,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.93,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.96,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,8.36,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.45,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,31.25,19.71
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,47.41,34.36
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,27.13,17.59
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.75,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,8.68,1.48
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,10.61,3.03
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,107.82,73.96
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,224.3,158.45
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,264.74,187.42
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,321.4,230.42
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,368.34,267.77
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,417.81,306.29
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,465.12,342.61
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,513.4,378.72
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,389.96,289.69
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,245.66,179.91
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,249.15,182.71
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,252.57,185.02
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,403.55,294.83
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,560.34,403.62
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,579.17,416.16
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,598.63,429.96
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,679.58,486.0
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,765.86,543.97
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,845.83,602.52
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,929.46,658.7
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,814.71,578.06
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,682.89,481.34
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,718.5,507.58
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,758.76,535.64
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,791.0,559.49
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,826.79,585.52
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,798.88,567.3
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,775.36,552.19
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,844.89,605.49
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,897.3,643.03
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,793.39,574.62
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,687.14,500.01
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,627.4,459.73
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,569.1,419.48
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,637.4,474.96
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,686.55,515.68
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,567.28,429.12
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,455.16,346.02
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,402.79,308.52
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,351.88,271.03
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,303.25,233.94
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,256.65,197.63
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,208.19,159.45
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,162.45,122.5
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,109.28,79.3
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,65.77,43.12
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,30.29,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,8.85,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.03,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,24.1,13.83
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,33.64,22.77
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,37.86,26.72
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,48.86,29.81
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,86.13,45.31
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,129.14,72.67
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,173.66,105.99
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,225.62,147.47
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,274.31,188.13
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,325.45,230.57
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,376.37,272.28
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,428.63,313.97
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,482.34,355.39
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,532.53,393.11
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,580.2,428.15
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,627.46,461.94
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,672.55,493.15
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,716.55,521.68
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,756.48,546.75
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,794.74,570.48
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,829.92,592.94
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,862.99,613.95
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,891.17,630.76
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,916.82,645.92
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,843.37,596.66
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,755.33,530.18
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,871.49,617.04
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,982.97,690.24
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,989.84,694.28
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,993.64,697.27
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,991.4,695.45
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,986.11,691.84
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,976.25,688.04
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,963.42,682.44
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,939.77,668.79
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,919.75,657.52
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,736.06,534.85
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,546.96,397.67
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,687.89,506.33
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,793.31,583.37
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,751.32,556.66
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,710.98,531.55
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,661.73,498.83
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,612.61,465.28
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,556.89,425.96
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,502.48,386.54
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,440.59,339.65
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,381.91,293.96
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,314.29,240.98
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,250.54,189.51
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,179.86,131.65
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,119.16,80.41
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,54.89,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,8.85,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,15.24,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,26.18,15.42
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,37.68,26.14
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,43.85,31.8
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,54.22,35.26
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,89.95,50.36
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,131.75,76.83
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,174.73,108.93
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,222.43,147.21
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,270.38,187.2
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,321.04,229.18
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,374.06,271.83
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,425.77,312.38
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,475.44,350.85
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,525.71,388.57
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,573.83,423.82
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,624.42,459.72
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,668.87,491.5
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,712.34,521.45
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,752.78,546.81
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,791.82,570.95
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,826.49,591.96
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,859.11,611.48
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,886.31,627.69
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,910.76,642.11
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,931.9,655.79
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,950.46,667.92
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,965.43,676.46
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,977.64,683.35
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,984.04,687.81
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,987.44,690.54
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,985.84,690.26
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,981.21,688.22
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,971.12,682.84
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,958.12,675.74
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,937.31,663.98
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,920.03,654.54
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,893.14,639.7
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,864.03,623.36
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,755.72,551.51
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,640.34,469.03
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,684.39,506.45
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,710.07,528.53
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,660.8,495.65
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,611.64,462.14
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,499.81,380.77
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,404.24,309.21
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,395.42,303.58
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,382.03,292.89
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,315.1,240.52
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,252.04,189.77
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,182.37,132.84
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,122.18,81.8
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,55.83,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,8.36,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,14.43,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,25.82,14.95
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,37.74,26.04
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,44.29,32.02
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,54.05,40.46
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,88.96,50.09
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,130.05,75.78
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,172.54,107.2
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,219.92,144.91
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,267.92,184.62
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,318.68,226.34
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,371.27,268.25
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,422.56,308.02
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,472.37,345.87
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,522.79,382.76
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,570.91,417.13
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,621.53,452.0
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,666.11,483.02
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,709.76,512.32
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,750.14,537.1
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,789.1,560.68
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,824.09,581.45
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,857.05,600.77
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,888.55,619.48
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,918.2,636.93
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,940.49,650.71
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,960.06,662.91
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,975.4,671.66
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,987.82,678.7
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,994.78,683.5
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,998.61,686.55
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,846.01,589.98
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,672.32,468.15
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,662.02,464.03
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,650.26,458.0
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,810.88,574.37
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,931.98,654.17
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,905.69,638.08
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,876.99,621.52
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,842.64,601.2
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,806.52,579.56
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,770.01,558.61
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,727.34,533.11
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,679.01,502.17
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,630.52,470.58
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,575.49,433.62
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,523.57,396.89
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,461.94,351.86
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,403.32,307.46
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,336.0,255.14
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,274.2,205.3
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,200.22,145.01
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,136.58,90.72
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,60.79,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,8.36,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,14.42,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,26.28,15.22
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,38.61,26.74
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,45.13,32.71
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,53.97,40.39
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,88.75,50.5
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,129.83,76.0
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,172.34,107.07
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,219.82,144.39
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,267.02,183.26
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,317.0,224.15
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,369.76,265.86
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,421.17,305.28
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,470.9,342.91
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,521.31,379.7
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,569.07,413.6
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,616.75,446.32
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,663.49,477.88
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,706.86,506.26
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,747.08,530.75
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,785.86,554.02
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,820.56,576.04
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,853.27,596.76
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,881.72,613.9
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,907.74,629.5
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,929.39,643.32
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,948.47,655.64
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,963.0,663.86
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,974.75,670.44
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,981.66,675.19
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,985.58,678.26
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,983.49,678.14
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,978.38,676.28
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,968.81,671.06
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,956.34,664.18
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,936.4,653.05
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,919.81,644.1
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,892.82,629.86
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,863.6,614.12
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,828.11,592.86
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,791.1,570.43
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,748.41,544.88
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,707.62,520.21
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,656.35,486.95
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,605.57,452.65
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,549.81,414.28
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,495.45,375.76
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,431.43,328.76
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,370.99,282.93
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,301.09,228.44
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,240.24,179.39
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,171.24,123.55
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,111.98,73.61
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,51.11,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
