Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.86,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,13.6,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,26.33,15.13
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,39.5,27.44
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,46.38,33.75
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,54.93,41.2
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,89.61,51.72
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,130.74,77.1
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,172.99,107.76
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,220.63,145.1
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,268.45,184.59
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,319.11,226.26
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,372.24,268.63
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,424.03,308.87
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,474.05,347.17
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,524.74,384.64
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,572.61,418.89
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,620.44,451.9
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,667.94,483.88
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,712.06,512.58
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,752.49,537.1
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,791.49,560.36
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,826.53,582.33
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,859.53,602.94
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,890.01,621.33
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,918.44,638.37
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,940.14,652.2
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,959.15,664.46
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,944.3,654.73
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,918.63,631.99
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,923.88,638.38
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,926.45,642.99
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,966.36,670.7
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,992.35,687.79
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,946.57,659.66
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,890.02,620.52
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,837.67,587.68
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,784.61,553.84
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,762.02,542.64
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,736.21,529.0
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,782.97,565.21
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,810.72,585.07
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,768.55,559.55
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,725.22,533.25
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,675.72,501.13
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,626.21,468.49
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,572.79,432.09
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,518.33,393.44
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,455.37,346.54
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,395.65,300.64
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,328.06,248.33
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,266.09,198.56
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,191.98,138.38
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,127.28,83.22
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,56.93,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,7.37,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,13.6,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,27.72,16.13
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,39.56,27.59
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,48.02,35.28
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,56.96,43.1
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,90.83,54.36
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,130.2,78.55
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,172.06,109.34
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,218.67,146.32
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,264.88,184.46
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,314.2,225.08
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,363.24,265.09
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,414.09,305.49
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,463.06,343.34
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,515.69,382.52
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,562.32,416.21
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,608.89,448.71
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,653.25,478.6
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,696.99,507.04
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,737.18,531.62
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,776.11,553.96
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,811.48,575.48
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,845.09,595.67
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,871.89,610.63
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,896.14,623.95
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,718.66,505.92
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,518.77,363.65
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,506.28,355.92
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,493.17,346.66
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,591.08,414.85
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,685.87,478.99
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,426.19,303.66
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,156.91,110.81
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,167.76,119.34
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,178.64,127.43
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,338.46,243.77
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,497.15,354.36
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,578.83,414.14
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,655.44,469.97
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,624.27,449.75
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,591.96,429.25
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,524.24,383.54
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,450.24,332.55
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,414.32,308.26
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,377.91,282.99
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,293.33,220.7
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,206.83,155.5
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,174.91,131.45
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,143.6,107.3
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,112.04,82.83
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,77.54,55.55
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,51.58,34.56
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,25.54,13.11
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,12.55,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.46,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.91,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,29.62,17.45
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,52.0,37.95
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,70.76,54.49
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,89.19,70.4
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,108.1,78.4
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,136.28,97.11
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,167.0,121.35
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,196.5,145.01
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,227.93,169.5
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,259.31,193.6
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,276.19,206.71
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,284.73,212.83
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,358.49,266.92
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,443.43,328.6
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,510.38,378.01
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,593.92,438.8
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,636.3,467.65
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,678.54,495.85
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,717.81,521.65
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,756.64,546.61
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,790.21,568.59
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,822.4,589.28
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,850.7,605.83
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,877.29,621.19
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,898.4,633.93
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,917.35,645.35
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,895.81,626.6
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,868.4,602.79
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,671.03,471.12
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,461.24,325.37
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,338.85,241.25
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,212.04,150.99
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,166.77,118.69
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,121.58,85.67
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,117.16,82.58
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,112.73,79.43
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,98.95,69.31
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,85.23,59.18
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,79.87,55.3
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,74.52,51.41
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,71.6,49.46
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,68.68,47.51
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,85.14,60.35
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,102.33,73.77
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,89.43,64.23
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,76.53,54.58
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,64.28,45.26
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,52.17,35.88
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,40.56,26.77
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,28.95,17.45
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,19.29,9.53
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,9.64,1.42
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.91,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.83,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,29.84,17.46
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,49.31,35.66
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,60.72,45.99
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,73.62,57.23
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,100.34,65.91
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,138.62,89.86
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,176.17,116.13
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,220.52,150.04
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,264.97,186.29
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,313.17,225.65
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,360.54,263.65
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,410.6,302.84
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,369.61,274.65
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,309.11,228.28
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,405.19,298.87
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,512.88,376.04
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,591.52,434.65
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,689.83,506.21
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,729.86,532.55
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,768.86,557.17
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,756.3,544.4
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,733.24,523.53
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,810.44,579.99
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,894.44,635.04
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,916.57,648.51
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,936.25,660.85
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,950.5,668.69
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,962.02,674.89
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,880.83,620.32
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,788.65,552.91
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,882.83,623.32
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,965.38,679.06
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,954.92,672.52
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,941.65,664.94
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,912.42,647.21
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,886.1,631.42
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,857.5,614.09
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,827.04,595.49
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,789.03,571.97
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,750.02,547.43
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,705.67,519.21
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,660.92,490.19
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,604.01,451.09
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,552.28,414.85
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,494.27,373.88
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,438.57,333.6
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,372.78,284.62
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,305.04,232.99
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,239.25,181.48
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,179.84,133.96
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,112.22,79.98
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,56.35,34.28
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,21.77,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,11.8,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,26.51,14.7
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,42.11,29.62
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,46.24,33.72
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,52.4,39.19
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,84.0,49.19
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,124.27,73.21
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,164.81,101.86
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,211.72,138.41
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,259.88,178.56
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,310.95,221.17
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,363.98,264.28
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,416.17,305.83
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,466.4,345.45
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,517.28,384.41
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,569.03,422.96
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,617.53,458.29
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,662.9,491.14
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,707.3,522.15
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,748.33,548.21
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,787.92,573.02
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,823.14,594.62
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,856.27,614.64
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,882.47,629.96
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,905.61,643.25
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,927.87,657.09
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,947.55,669.28
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,962.2,678.54
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,974.04,686.12
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,980.55,690.17
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,984.05,692.44
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,982.05,690.16
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,977.02,686.12
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,967.01,680.48
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,954.1,673.12
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,942.14,666.49
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,926.63,657.65
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,779.22,561.7
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,622.27,449.23
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,728.29,531.69
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,802.75,585.33
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,765.89,562.78
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,722.84,536.25
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,673.79,504.02
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,624.44,471.06
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,568.69,432.72
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,516.12,394.78
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,455.22,349.48
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,397.17,304.74
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,328.82,250.39
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,266.29,199.0
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,191.63,137.8
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,127.98,81.12
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,47.01,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,12.78,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,22.44,11.4
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,34.11,22.92
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,39.86,28.3
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,44.56,32.52
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,76.2,41.85
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,117.6,66.05
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,161.17,97.59
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,209.22,135.6
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,257.44,175.71
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,311.47,220.36
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,361.88,261.37
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,413.83,302.37
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,463.61,341.07
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,513.99,378.95
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,562.43,414.37
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,613.37,450.34
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,658.32,481.18
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,702.32,510.28
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,743.06,535.42
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,782.35,559.26
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,818.09,581.69
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,851.81,602.69
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,883.58,621.06
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,913.46,638.08
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,935.55,651.84
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,954.85,663.98
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,969.87,672.51
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,981.91,679.28
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,988.94,684.48
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,992.81,687.88
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,992.01,687.06
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,988.02,684.39
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,978.42,679.47
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,965.75,672.75
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,945.61,661.72
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,922.9,649.08
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,896.74,635.27
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,868.18,619.8
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,833.88,599.38
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,802.8,580.92
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,760.64,555.6
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,717.37,529.14
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,667.8,496.91
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,618.12,464.04
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,562.49,425.88
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,510.23,388.42
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,448.43,342.72
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,389.64,297.66
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,321.58,243.77
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,259.45,192.94
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,185.41,132.52
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,122.36,76.17
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,44.59,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,12.78,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,21.66,10.6
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,32.56,21.59
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,37.71,26.4
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,42.1,30.27
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,73.84,39.18
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,116.75,63.78
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,161.32,95.66
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,213.92,137.08
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,263.69,178.62
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,316.13,222.4
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,367.69,264.51
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,421.12,306.88
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,477.0,350.24
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,529.37,389.76
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,578.83,425.25
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,628.07,459.32
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,674.48,492.25
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,719.78,522.66
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,761.65,548.36
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,801.9,572.61
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,838.02,593.82
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,871.91,613.34
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,899.19,628.45
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,923.33,641.49
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,945.95,654.9
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,965.82,666.6
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,980.47,674.06
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,992.15,679.79
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,999.31,683.92
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,1003.33,686.26
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,1001.71,685.3
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,996.93,682.58
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,987.02,677.26
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,974.04,670.2
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,955.26,659.67
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,933.72,647.53
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,906.13,632.62
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,876.16,616.17
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,847.04,599.22
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,810.78,577.54
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,768.04,552.61
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,724.16,526.51
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,674.35,494.81
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,624.38,462.43
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,569.74,425.04
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,514.17,385.7
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,450.94,339.66
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,390.92,294.42
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,320.99,240.58
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,257.17,189.63
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,181.44,128.94
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,115.95,70.98
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,42.34,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,11.8,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,21.71,10.39
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,33.42,22.27
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,40.14,28.44
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,45.71,33.33
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,75.19,41.41
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,117.02,64.97
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,161.28,96.3
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,210.51,134.69
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,259.85,175.35
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,315.06,220.54
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,361.69,259.01
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,406.8,294.26
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,454.95,329.99
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,500.22,361.77
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,554.37,399.12
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,622.8,444.45
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,668.5,472.86
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,713.16,498.96
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,754.27,520.24
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,793.74,539.46
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,829.31,561.44
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,862.75,582.14
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,891.79,598.95
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,918.3,614.23
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,940.77,629.22
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,960.52,642.67
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,974.61,652.13
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,985.75,659.81
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,992.38,665.63
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,995.91,669.7
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,992.89,669.93
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,986.79,668.38
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,950.76,648.27
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,903.43,618.11
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,882.15,607.97
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,858.45,595.85
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,819.68,573.84
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,779.55,550.64
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,741.46,528.02
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,701.8,503.9
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,670.74,486.2
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,637.0,466.2
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,618.16,455.52
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,590.15,438.06
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,532.63,398.13
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,477.04,358.58
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,413.84,312.4
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,351.13,265.1
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,284.25,213.27
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,223.68,164.84
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,153.37,108.28
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,92.55,54.79
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,32.49,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,8.85,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,23.74,11.43
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,36.74,24.68
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,46.92,33.79
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,56.54,42.12
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,83.63,51.12
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,122.68,73.52
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,163.28,101.81
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,209.0,136.67
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,254.54,172.95
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,303.37,211.8
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,351.46,249.34
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,401.31,287.07
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,449.78,323.27
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,499.32,359.1
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,545.67,391.87
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,591.77,423.52
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,638.01,455.37
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,681.36,484.72
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,720.59,510.15
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,758.42,533.74
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,792.72,555.55
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,825.37,576.28
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,855.67,594.27
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,884.31,611.16
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,905.37,625.08
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,923.97,637.6
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,937.24,645.56
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,947.76,651.9
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,954.42,657.33
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,958.23,661.09
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,953.87,659.9
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,946.71,657.07
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,935.1,652.87
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,920.79,646.96
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,888.98,628.74
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,852.46,606.54
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,823.48,590.27
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,792.83,572.59
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,751.38,546.31
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,712.29,521.17
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,642.21,473.89
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,575.1,427.72
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,510.18,382.54
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,455.65,343.74
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,430.13,326.63
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,402.72,307.39
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,344.18,263.47
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,288.94,220.93
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,226.14,171.4
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,168.61,125.07
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,111.21,78.38
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,57.03,31.55
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,20.82,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.86,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,23.72,11.22
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,39.79,27.5
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,49.41,36.32
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,60.54,46.07
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,86.76,55.64
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,125.29,78.35
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,164.71,105.5
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,209.26,139.13
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,254.22,178.23
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,291.49,210.1
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,340.73,246.7
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,401.49,292.47
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,442.0,323.96
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,472.39,346.35
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,521.15,380.66
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,571.1,414.83
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,614.88,445.49
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,657.95,475.22
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,708.3,512.66
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,768.15,554.5
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,803.94,577.92
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,837.92,600.25
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,867.62,618.48
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,892.82,633.75
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,914.27,647.71
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,933.2,660.14
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,949.54,669.61
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,963.2,677.43
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,970.15,682.24
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,974.13,685.33
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,973.57,685.67
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,969.92,684.18
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,959.88,678.49
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,946.92,671.07
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,929.48,661.1
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,909.24,649.39
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,887.94,637.91
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,858.77,621.22
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,825.16,600.43
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,789.55,578.2
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,747.3,552.06
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,704.02,524.86
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,655.11,492.38
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,608.36,460.75
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,551.74,420.85
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,496.49,380.78
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,434.87,333.93
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,376.3,287.99
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,307.38,233.56
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,244.58,182.27
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,171.66,122.3
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,106.14,60.68
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,38.95,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
