Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,8.85,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,20.18,8.36
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,32.77,21.54
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,41.5,29.49
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,49.74,36.74
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,74.83,44.0
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,114.8,66.17
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,157.63,96.16
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,204.81,132.34
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,251.4,169.91
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,301.06,209.95
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,350.45,249.33
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,401.7,289.01
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,454.11,328.43
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,504.12,364.95
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,551.97,399.17
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,599.96,432.48
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,592.91,424.66
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,567.13,402.96
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,658.3,470.22
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,767.47,545.46
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,757.27,535.26
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,735.2,515.94
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,805.59,566.84
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,882.09,617.13
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,903.85,630.74
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,923.23,643.4
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,937.73,651.77
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,949.59,658.58
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,956.28,662.85
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,960.12,665.5
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,939.64,651.84
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,912.96,630.56
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,926.36,645.29
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,929.09,649.72
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,903.44,634.83
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,872.8,616.91
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,815.72,581.37
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,757.74,543.86
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,736.34,532.15
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,711.5,517.76
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,670.84,492.71
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,628.82,466.26
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,575.88,429.61
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,525.03,393.79
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,477.73,361.24
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,430.4,327.63
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,366.66,279.64
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,307.21,233.7
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,235.73,177.91
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,177.2,130.88
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,115.26,80.91
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,57.0,29.56
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,21.02,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.98,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,5.3,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,9.64,2.38
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,16.88,8.73
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,24.12,15.05
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,31.85,20.44
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,39.59,26.66
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,60.89,43.69
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,82.0,60.25
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,75.92,55.05
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,69.63,49.76
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,121.75,90.06
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,173.08,128.73
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,234.12,174.18
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,300.5,222.8
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,264.0,194.97
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,227.22,167.07
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,222.28,163.24
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,217.13,159.21
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,224.42,164.39
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,231.73,169.57
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,277.18,202.57
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,323.07,235.31
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,397.06,287.36
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,473.57,339.73
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,520.52,371.87
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,568.61,404.51
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,360.7,260.27
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,147.71,105.58
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,243.69,176.54
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,340.7,245.7
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,280.39,202.52
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,219.87,159.09
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,234.89,170.34
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,250.0,181.44
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,283.66,206.02
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,317.67,230.63
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,299.35,218.17
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,280.97,205.8
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,236.07,173.37
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,191.44,140.7
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,182.32,134.63
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,173.32,128.49
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,156.41,116.08
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,139.63,103.65
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,121.7,90.4
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,103.71,76.87
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,85.66,63.02
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,67.54,48.8
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,50.93,35.48
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,34.76,22.28
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,21.71,11.4
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,8.67,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,4.42,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.9,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,22.11,8.97
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,38.24,26.34
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,48.03,35.41
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,59.22,45.32
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,43.22,26.4
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,23.16,13.43
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,56.05,40.17
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,88.42,65.93
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,121.6,91.76
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,154.87,117.17
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,183.02,138.12
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,211.97,159.47
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,242.6,181.83
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,269.32,201.0
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,358.63,266.61
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,451.0,332.89
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,476.96,350.43
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,503.57,368.54
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,522.87,380.41
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,540.48,390.91
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,399.6,291.15
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,249.2,181.41
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,474.54,346.35
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,708.32,506.2
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,820.09,588.16
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,934.71,664.77
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,950.25,672.75
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,963.0,679.8
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,969.94,684.32
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,973.86,687.09
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,781.22,559.19
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,562.04,401.09
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,772.26,557.08
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,946.02,674.21
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,923.13,659.43
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,893.06,641.48
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,865.39,626.07
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,838.93,611.33
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,804.83,590.37
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,768.92,568.04
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,622.9,466.36
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,486.16,365.79
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,544.39,413.6
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,582.12,444.8
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,524.89,403.45
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,469.3,362.65
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,406.11,314.3
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,346.25,267.11
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,275.68,210.57
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,214.63,160.18
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,144.32,102.37
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,79.97,39.44
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,28.47,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,16.17,4.54
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,32.13,20.91
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,41.69,29.61
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,50.72,37.55
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,73.26,44.34
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,112.42,65.15
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,154.53,94.0
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,201.35,129.64
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,248.33,167.91
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,298.53,209.16
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,347.91,249.34
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,399.32,290.26
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,449.08,328.83
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,502.47,368.79
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,550.28,403.96
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,598.27,438.33
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,643.08,469.39
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,687.11,499.14
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,728.14,525.66
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,767.86,550.1
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,803.67,572.57
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,836.66,593.09
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,768.98,543.27
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,682.75,477.27
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,801.97,563.97
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,924.83,645.4
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,939.0,653.57
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,950.46,661.11
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,956.66,665.09
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,959.99,667.43
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,957.45,664.9
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,952.02,660.75
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,941.27,655.24
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,927.75,648.11
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,903.97,634.58
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,875.06,617.82
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,846.55,602.51
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,816.15,585.77
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,779.07,563.23
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,740.74,539.25
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,695.74,511.02
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,650.29,481.89
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,593.18,443.05
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,541.0,406.77
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,482.8,365.74
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,426.79,325.17
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,361.13,276.13
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,293.2,224.04
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,227.95,172.51
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,168.52,124.47
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,106.62,74.2
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,47.1,19.38
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,17.54,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,18.93,5.77
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,36.7,24.71
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,50.82,37.4
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,60.19,45.73
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,82.06,53.82
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,120.44,75.3
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,159.76,101.76
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,204.59,135.22
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,249.73,171.22
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,298.57,210.37
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,345.97,248.32
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,395.68,287.25
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,444.04,324.51
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,493.58,361.66
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,539.9,395.57
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,586.24,428.61
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,630.26,459.28
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,673.83,488.97
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,626.56,450.63
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,560.73,398.49
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,544.55,386.91
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,526.53,373.63
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,426.37,304.25
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,321.63,230.07
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,447.04,319.42
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,574.92,407.16
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,698.48,493.51
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,823.69,578.34
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,600.88,426.97
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,360.43,256.49
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,663.86,479.41
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,941.74,666.44
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,768.65,548.72
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,583.15,416.28
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,574.38,412.34
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,564.62,406.97
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,670.06,486.59
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,765.94,557.59
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,734.08,537.24
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,699.93,515.77
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,599.89,445.56
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,498.89,373.07
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,502.64,379.23
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,507.76,385.4
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,455.36,347.8
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,403.94,310.11
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,348.68,268.35
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,295.77,227.09
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,234.22,177.78
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,178.27,131.89
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,111.06,77.09
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,54.01,20.45
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,20.32,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,5.3,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,10.6,3.08
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,18.32,9.85
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,26.05,16.58
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,34.75,22.67
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,43.46,29.66
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,105.41,77.73
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,168.53,125.73
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,139.95,104.16
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,106.6,78.6
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,148.15,110.3
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,190.04,141.69
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,270.5,201.5
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,355.66,263.74
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,349.47,257.99
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,335.17,246.27
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,416.22,305.4
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,499.42,364.87
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,409.48,298.79
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,310.77,225.66
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,372.22,269.45
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,437.16,314.53
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,476.47,341.22
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,516.83,368.38
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,714.66,514.92
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,919.73,654.42
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,786.59,559.91
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,635.61,447.9
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,531.79,377.18
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,429.86,305.76
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,528.58,376.59
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,634.65,450.15
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,789.67,565.1
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,922.05,657.73
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,899.33,642.81
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,874.38,627.5
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,850.35,614.09
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,820.84,596.97
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,695.17,510.48
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,574.54,423.07
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,623.74,464.23
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,655.4,491.94
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,604.03,455.84
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,553.21,419.87
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,490.94,375.18
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,435.04,333.95
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,372.38,285.88
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,313.69,239.65
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,244.91,185.47
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,183.29,135.61
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,111.28,77.12
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,50.05,15.85
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,18.69,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.93,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.85,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,7.23,0.49
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,10.6,3.47
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,13.98,5.88
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,17.36,8.66
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,21.23,11.77
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,25.1,14.83
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,32.35,20.64
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,39.62,26.39
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,62.37,44.5
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,85.16,62.41
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,83.73,61.06
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,82.29,59.74
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,139.84,104.54
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,197.27,148.38
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,302.44,227.65
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,412.53,308.06
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,388.72,289.55
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,362.77,269.93
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,370.37,275.35
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,377.88,280.59
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,381.47,283.05
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,384.97,285.5
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,399.39,295.8
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,413.96,306.15
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,482.39,355.13
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,552.14,403.78
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,491.61,360.3
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,429.84,316.04
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,506.41,372.21
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,590.33,431.63
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,688.04,503.04
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,781.98,569.8
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,838.4,613.13
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,880.17,642.66
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,846.14,619.7
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,808.58,594.39
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,785.89,580.79
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,757.03,562.24
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,713.56,534.14
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,669.38,505.34
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,621.53,473.16
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,573.43,439.54
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,515.99,398.6
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,460.31,357.75
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,397.47,309.74
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,338.06,262.77
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,265.52,204.54
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,203.27,152.86
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,134.71,95.17
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,69.69,19.4
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,25.05,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,14.27,1.33
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,28.27,17.77
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,36.78,25.73
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,44.35,32.54
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,61.54,37.01
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,101.44,57.16
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,110.16,72.44
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,103.73,78.29
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,129.21,98.02
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,154.99,117.67
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,247.69,186.41
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,360.94,271.24
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,363.14,273.52
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,353.4,265.47
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,383.0,286.74
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,409.06,305.1
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,477.04,355.41
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,547.57,406.99
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,573.25,424.82
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,599.95,443.4
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,569.12,418.5
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,530.35,387.77
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,537.98,393.36
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,546.69,399.59
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,622.97,454.16
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,701.48,509.03
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,745.91,539.72
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,788.74,569.12
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,590.69,429.92
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,386.72,281.37
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,683.47,505.24
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,959.45,693.88
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,749.83,549.32
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,520.86,380.61
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,640.51,471.16
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,745.97,548.48
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,643.13,474.78
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,542.81,402.29
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,660.25,493.98
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,748.42,561.32
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,703.83,531.97
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,658.69,502.0
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,610.15,467.88
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,561.42,432.95
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,502.4,389.76
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,441.95,344.49
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,381.65,297.99
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,324.55,252.5
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,255.22,196.19
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,193.0,144.38
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,125.93,88.08
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,60.74,10.45
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,21.65,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,15.53,1.13
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,30.78,19.8
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,43.23,31.2
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,55.0,41.64
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,72.65,47.93
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,111.27,68.35
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,152.24,96.06
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,197.8,130.8
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,238.85,169.99
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,268.18,198.0
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,303.47,225.95
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,337.33,252.02
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,385.67,287.92
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,438.32,326.56
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,504.35,376.56
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,592.34,442.24
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,636.95,474.58
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,680.92,506.01
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,722.19,534.16
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,762.37,559.88
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,798.2,583.15
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,832.23,605.1
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,861.62,622.62
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,888.78,638.59
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,911.32,652.5
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,931.3,664.77
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,947.09,673.38
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,960.08,680.28
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,966.34,684.02
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,969.57,686.0
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,969.06,685.75
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,965.43,683.67
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,954.53,677.12
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,940.68,668.87
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,923.5,658.61
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,903.4,646.57
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,875.61,629.63
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,845.56,611.25
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,810.71,589.66
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,773.97,566.72
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,729.84,539.4
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,687.47,512.93
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,636.82,479.47
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,586.2,444.42
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,528.15,403.05
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,471.79,361.73
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,407.92,313.51
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,347.57,266.31
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,276.73,210.13
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,212.82,157.67
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,138.06,95.36
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,68.37,4.0
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,25.07,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,15.16,0.0
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,30.02,19.01
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,39.28,27.63
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,48.03,35.36
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,63.42,39.71
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,102.75,58.97
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,143.82,86.17
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,190.3,121.61
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,238.15,160.71
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,289.26,202.85
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,338.89,243.25
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,393.57,286.25
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,443.89,326.06
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,495.08,365.36
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,543.13,400.47
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,591.01,434.21
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,636.59,465.74
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,681.41,495.86
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,722.35,522.09
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,761.8,546.0
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,797.68,568.43
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,831.2,589.2
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,858.6,604.73
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,885.7,620.01
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,867.45,606.43
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,840.5,583.23
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,899.37,627.69
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,951.6,661.46
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,688.14,489.47
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,396.72,281.38
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,689.45,494.3
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,955.71,665.87
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,944.08,658.7
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,935.16,655.91
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,710.47,508.61
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,469.94,336.76
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,674.4,489.39
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,835.87,600.99
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,799.5,577.95
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,761.52,555.12
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,719.41,529.73
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,673.93,501.56
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,621.83,468.11
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,570.25,433.06
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,511.74,391.15
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,455.14,349.46
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,388.29,298.76
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,325.76,249.76
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,253.15,191.78
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,191.04,140.64
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,120.04,81.67
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,46.77,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,17.94,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
