Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.37,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,28.43,17.55
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,36.16,24.91
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,42.97,31.04
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,56.52,34.23
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,96.79,53.02
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,138.57,80.07
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,186.21,116.09
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,235.09,156.39
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,289.95,201.96
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,341.07,244.58
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,394.13,287.87
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,444.84,328.3
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,496.16,367.95
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,548.93,407.41
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,598.02,443.17
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,643.78,476.27
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,688.48,507.79
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,730.17,534.12
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,770.34,558.89
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,806.06,581.3
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,839.63,602.08
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,798.87,573.02
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,746.19,531.1
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,763.46,540.84
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,777.04,547.62
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,709.98,499.55
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,635.74,446.57
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,416.78,297.92
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,186.99,133.36
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,348.6,250.87
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,510.54,363.13
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,495.91,352.72
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,480.88,342.9
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,708.6,509.92
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,897.95,637.08
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,869.93,618.81
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,839.64,600.79
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,561.66,412.52
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,278.45,202.71
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,503.78,376.58
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,678.12,503.93
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,630.21,471.22
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,580.01,436.69
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,521.69,395.97
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,465.13,355.19
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,401.47,307.01
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,341.44,259.97
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,269.71,203.18
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,205.27,150.44
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,114.17,76.7
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,22.39,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,10.32,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.4,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,28.48,17.52
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,36.61,25.27
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,44.01,31.92
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,56.55,35.12
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,96.37,53.45
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,137.98,80.15
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,185.69,116.0
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,234.57,156.15
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,289.69,201.75
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,340.02,243.54
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,392.64,286.24
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,443.89,326.94
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,495.82,366.87
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,548.88,406.27
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,598.42,442.04
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,644.12,474.23
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,688.79,504.83
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,730.58,531.44
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,770.84,556.52
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,807.05,579.61
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,841.12,601.17
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,871.65,619.34
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,899.87,635.95
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,922.66,650.08
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,942.59,662.45
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,957.15,670.45
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,968.61,676.6
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,975.51,681.08
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,979.18,683.69
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,977.62,683.17
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,972.8,680.77
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,961.85,674.32
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,947.77,666.06
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,927.28,654.17
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,904.16,640.67
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,877.07,624.36
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,847.58,606.5
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,811.47,584.52
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,778.5,564.5
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,735.28,538.28
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,691.01,510.96
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,639.98,478.58
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,589.05,445.08
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,533.24,405.02
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,477.0,363.55
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,411.6,313.94
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,350.13,265.66
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,277.68,208.33
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,212.77,155.08
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,134.59,89.4
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,58.84,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.86,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.44,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,28.54,17.48
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,35.08,23.95
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,40.54,28.96
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,67.29,45.74
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,111.43,75.26
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,133.46,81.81
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,185.79,115.3
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,235.53,156.55
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,288.25,200.93
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,339.78,243.81
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,393.53,287.43
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,449.67,332.15
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,502.27,372.98
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,552.02,410.58
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,601.59,446.88
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,648.91,480.47
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,695.14,512.11
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,737.5,538.79
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,778.25,563.99
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,814.94,587.36
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,849.38,609.08
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,877.69,625.39
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,902.95,639.62
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,925.71,653.54
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,945.61,665.65
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,960.6,673.61
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,972.53,679.73
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,978.95,683.92
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,982.14,686.24
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,980.09,685.42
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,974.77,682.71
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,964.35,676.61
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,950.82,668.69
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,930.1,656.64
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,906.66,642.93
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,878.58,626.26
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,848.13,608.02
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,811.11,585.37
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,777.31,564.73
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,733.7,538.16
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,689.08,510.51
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,636.32,475.64
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,583.85,439.8
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,527.5,400.11
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,470.78,358.89
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,403.79,307.89
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,341.2,258.62
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,268.86,201.38
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,204.16,148.37
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,125.22,81.87
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,41.75,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,16.84,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,32.78,20.9
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,40.34,28.48
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,49.09,36.37
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,60.85,40.53
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,99.52,58.1
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,141.75,86.94
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,186.07,121.65
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,231.48,157.03
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,286.09,201.18
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,318.07,234.09
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,330.55,247.66
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,384.5,288.02
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,448.66,336.05
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,488.93,365.34
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,523.32,389.63
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,561.31,416.43
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,597.34,441.39
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,678.61,503.08
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,776.6,572.01
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,812.91,595.08
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,846.99,616.74
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,875.43,633.41
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,901.1,648.13
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,923.81,662.19
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,943.68,674.38
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,958.21,681.76
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,969.66,687.2
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,975.55,690.58
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,978.21,692.03
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,975.68,689.18
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,969.93,684.45
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,959.08,678.03
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,945.14,669.8
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,925.24,657.85
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,902.49,644.17
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,874.88,627.38
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,844.89,609.05
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,809.47,587.3
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,777.1,567.48
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,732.79,540.08
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,687.47,511.61
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,636.39,477.76
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,585.41,442.84
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,528.64,402.52
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,471.61,360.73
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,405.11,309.86
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,342.8,260.53
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,269.29,202.1
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,203.76,148.16
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,124.6,80.47
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,38.49,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,16.43,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,32.01,20.07
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,39.2,27.37
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,47.61,34.94
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,57.75,38.32
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,97.32,55.58
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,136.97,79.74
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,184.49,114.9
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,234.25,155.98
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,290.35,202.85
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,341.66,245.97
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,395.97,290.8
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,448.56,333.42
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,505.22,377.71
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,555.88,416.46
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,606.49,454.06
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,653.24,487.67
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,698.85,519.52
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,741.46,546.7
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,782.4,572.32
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,818.79,595.88
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,852.88,617.77
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,881.06,634.54
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,906.26,649.3
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,928.67,663.32
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,948.17,675.5
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,962.32,683.12
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,973.36,688.83
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,979.28,692.8
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,981.97,694.86
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,979.47,693.75
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,973.74,690.73
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,962.37,684.21
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,947.9,675.84
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,925.18,660.84
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,899.94,644.32
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,871.78,628.57
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,846.56,614.69
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,807.84,590.38
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,767.67,564.96
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,477.65,360.08
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,183.09,134.64
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,401.84,307.13
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,566.35,431.65
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,505.88,386.84
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,447.56,343.34
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,374.97,287.68
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,306.36,233.56
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,232.83,174.96
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,168.04,121.92
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,97.86,61.46
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,18.63,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,16.47,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,32.0,19.84
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,46.26,33.1
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,61.47,46.46
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,67.44,51.71
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,100.03,63.33
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,137.85,86.71
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,184.38,120.2
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,230.8,160.89
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,274.59,198.72
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,315.32,231.21
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,362.42,268.06
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,406.78,302.85
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,453.24,338.69
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,511.43,383.35
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,585.3,439.18
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,631.36,472.39
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,676.69,504.26
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,718.62,532.9
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,759.95,559.46
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,795.01,582.4
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,828.03,603.83
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,857.5,621.74
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,884.62,637.98
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,906.58,651.82
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,925.82,663.91
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,940.81,672.19
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,952.88,678.64
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,958.12,681.87
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,960.26,683.24
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,958.29,682.45
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,953.2,679.8
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,942.16,673.07
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,928.15,664.57
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,908.3,652.69
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,891.1,642.64
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,862.42,624.6
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,831.49,605.14
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,793.83,581.43
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,754.64,556.52
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,709.36,527.82
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,665.92,500.0
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,611.8,463.87
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,558.46,426.4
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,498.88,383.02
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,441.46,340.0
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,373.24,287.49
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,309.75,236.99
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,234.34,176.16
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,170.65,123.37
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,99.41,60.77
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,20.81,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,16.42,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,30.43,18.57
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,44.4,31.67
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,54.05,40.37
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,65.4,50.3
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,101.93,64.56
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,139.1,87.87
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,182.82,119.94
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,226.42,153.76
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,278.66,195.78
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,327.1,238.21
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,365.69,270.87
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,417.81,311.19
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,486.32,363.88
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,535.82,401.62
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,585.88,438.76
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,634.87,473.84
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,680.29,505.53
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,721.86,533.05
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,762.07,558.31
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,798.15,581.42
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,832.16,602.96
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,859.86,619.14
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,884.63,633.31
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,906.53,646.89
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,925.73,658.73
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,940.68,666.54
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,952.71,672.54
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,958.91,676.31
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,962.0,678.26
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,960.47,676.03
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,955.81,671.99
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,944.24,665.12
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,929.71,656.52
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,913.02,647.01
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,888.54,632.55
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,859.15,614.67
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,827.55,595.34
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,790.31,572.48
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,751.45,548.36
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,708.84,522.28
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,662.97,493.52
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,609.7,457.43
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,556.97,420.31
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,496.44,377.41
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,438.16,334.78
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,370.6,283.09
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,305.45,231.72
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,231.27,172.85
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,166.3,119.75
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,90.66,53.38
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.81,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.79,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,27.17,15.86
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,35.77,24.42
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,43.97,31.82
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,49.55,36.73
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,89.2,49.29
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,131.06,74.67
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,179.74,110.64
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,229.29,151.32
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,285.07,197.8
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,337.02,241.33
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,391.54,286.12
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,443.98,328.35
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,500.49,372.17
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,551.19,409.72
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,601.79,445.86
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,648.84,478.9
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,694.75,510.07
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,737.2,536.72
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,777.99,561.47
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,814.63,584.28
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,849.01,605.38
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,877.86,621.43
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,903.83,635.48
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,926.18,648.44
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,945.61,659.54
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,960.21,666.67
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,971.67,671.93
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,977.99,675.52
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,981.06,677.26
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,977.98,674.43
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,971.65,669.8
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,960.15,664.94
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,945.55,658.27
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,925.27,646.78
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,902.27,633.66
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,772.56,550.85
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,632.14,452.77
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,713.43,515.73
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,770.44,556.74
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,724.85,529.01
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,678.42,500.85
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,625.12,466.23
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,574.5,431.44
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,514.49,389.17
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,456.49,346.94
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,389.72,296.11
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,327.28,246.82
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,251.46,186.72
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,184.33,131.64
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,103.76,58.26
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,23.89,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,16.22,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,25.56,14.45
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,33.42,22.43
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,40.43,28.81
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,45.08,32.92
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,85.96,46.31
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,128.34,71.57
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,177.16,107.34
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,230.16,150.46
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,282.94,194.38
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,335.7,237.85
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,390.43,281.75
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,442.69,322.96
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,499.04,365.49
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,549.61,402.56
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,599.94,438.06
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,647.41,470.47
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,693.75,500.99
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,735.96,526.68
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,776.46,550.52
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,813.16,573.52
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,847.58,594.99
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,879.12,613.31
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,908.25,630.04
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,931.49,644.89
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,951.73,657.99
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,966.49,666.44
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,978.01,673.02
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,984.34,677.49
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,987.32,680.08
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,984.96,679.99
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,979.25,677.96
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,968.32,672.41
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,954.18,664.99
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,931.53,652.3
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,906.33,638.05
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,877.65,622.84
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,846.52,605.9
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,809.78,583.84
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,776.07,563.61
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,730.84,536.24
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,684.62,507.72
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,632.17,473.38
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,579.86,437.5
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,521.86,396.43
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,463.79,353.92
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,396.4,302.16
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,333.46,252.01
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,257.91,191.55
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,191.08,136.04
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,92.19,48.03
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,14.74,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,23.51,12.77
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,30.48,20.0
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,36.98,25.87
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,40.04,28.63
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,80.79,41.48
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,125.12,68.0
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,178.12,107.19
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,228.68,148.51
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,282.23,193.22
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,335.03,237.4
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,389.6,282.03
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,446.03,326.76
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,498.78,367.46
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,550.06,405.07
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,600.94,441.0
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,647.75,475.0
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,693.34,507.41
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,735.95,534.46
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,776.79,559.81
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,813.71,583.77
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,848.33,606.17
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,876.82,623.28
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,902.23,638.38
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,925.06,652.89
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,944.96,665.6
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,959.46,673.89
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,970.81,680.3
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,860.18,607.8
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,733.92,516.24
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,862.88,610.76
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,972.16,681.41
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,961.45,674.64
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,947.61,666.85
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,926.48,654.78
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,902.55,640.98
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,874.1,625.3
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,843.27,607.96
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,810.32,587.84
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,770.61,563.03
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,725.32,535.13
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,679.09,506.1
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,625.3,470.16
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,574.11,434.11
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,513.67,391.07
2017,8,20,17,30,624.0,72.0,3.0,34.0,285.0,455.25,348.02
2017,8,20,17,45,563.5,65.0,2.7,33.5,230.0,386.38,294.97
2017,8,20,18,0,503.0,58.0,2.4,33.0,175.0,322.31,243.82
2017,8,20,18,15,412.0,47.5,2.15,32.0,126.0,246.44,182.83
2017,8,20,18,30,321.0,37.0,1.9,31.0,77.0,179.5,127.16
2017,8,20,18,45,160.5,18.5,1.65,30.5,38.5,86.41,40.93
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
