Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,11.8,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,18.66,6.41
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,30.01,19.79
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,40.28,29.28
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,45.25,33.89
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,71.16,41.46
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,114.58,65.43
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,163.12,100.38
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,212.31,139.96
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,265.04,183.83
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,317.42,227.83
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,371.47,272.23
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,426.65,317.4
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,479.48,359.71
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,529.76,398.23
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,579.74,435.28
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,626.45,469.62
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,672.25,502.39
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,618.55,458.15
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,543.25,397.34
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,674.65,497.17
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,825.08,602.39
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,808.41,586.16
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,780.08,560.26
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,845.45,608.53
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,912.11,652.54
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,926.66,660.78
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,938.31,667.72
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,942.87,670.28
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,944.32,671.05
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,941.05,668.98
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,934.65,665.11
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,920.64,656.56
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,903.7,646.33
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,881.88,633.61
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,857.37,619.22
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,825.24,599.84
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,794.32,581.22
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,756.09,557.55
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,716.24,532.57
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,667.17,501.2
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,617.84,467.98
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,447.78,343.21
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,286.44,220.2
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,340.83,264.71
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,381.66,295.38
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,308.09,237.06
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,243.64,184.54
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,168.23,122.71
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,101.64,60.61
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,36.35,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,11.8,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,18.69,5.91
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,33.36,22.54
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,47.26,35.14
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,56.82,43.74
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,82.73,53.53
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,123.42,76.36
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,169.88,109.14
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,216.43,145.25
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,267.1,185.49
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,316.67,224.68
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,368.68,264.28
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,419.48,303.52
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,471.58,342.55
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,521.09,378.63
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,570.72,413.69
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,616.74,445.7
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,664.07,477.7
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,705.77,504.97
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,746.24,530.88
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,782.02,553.23
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,815.97,573.65
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,846.17,590.45
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,874.27,605.83
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,896.43,619.69
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,915.87,632.05
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,930.42,641.57
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,942.03,649.49
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,946.59,653.3
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,948.0,655.42
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,720.85,510.6
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,473.29,337.85
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,706.58,509.08
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,908.9,643.5
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,885.76,629.01
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,860.03,615.33
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,831.04,598.83
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,796.91,578.84
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,756.46,554.85
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,714.64,529.48
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,665.76,498.43
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,616.62,465.72
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,559.75,425.99
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,503.87,385.84
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,438.68,338.48
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,374.22,289.86
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,303.87,234.68
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,239.82,182.43
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,163.93,119.7
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,95.53,53.76
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,34.17,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,11.3,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,17.9,4.78
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,32.19,21.39
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,45.73,33.65
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,54.17,41.26
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,78.6,49.91
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,119.02,71.73
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,164.88,103.74
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,212.2,141.15
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,263.39,183.15
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,313.48,224.44
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,365.75,266.68
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,416.54,307.12
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,468.48,347.09
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,517.19,383.52
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,565.77,418.56
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,614.22,453.4
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,659.43,485.15
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,699.93,512.21
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,738.91,537.59
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,774.3,560.96
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,807.81,582.56
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,834.89,599.93
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,859.29,615.62
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,880.45,629.29
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,898.98,641.35
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,912.04,649.17
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,922.21,655.26
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,926.09,658.36
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,926.95,659.73
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,921.96,657.91
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,914.0,654.3
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,899.79,647.33
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,886.36,640.97
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,857.55,623.61
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,826.93,605.07
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,793.94,584.53
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,759.22,562.64
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,717.35,535.07
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,674.52,506.45
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,624.21,472.38
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,571.0,435.62
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,514.04,395.42
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,458.76,355.3
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,394.34,306.67
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,333.53,259.38
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,264.74,204.5
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,202.08,153.08
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,127.04,91.55
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,62.74,30.71
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,23.48,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,10.32,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,17.71,3.96
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,36.31,24.73
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,54.12,40.79
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,55.37,42.28
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,73.0,46.8
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,116.41,74.18
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,158.86,106.25
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,202.37,141.5
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,249.09,179.55
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,297.29,215.09
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,361.12,262.94
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,408.76,300.73
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,457.99,338.9
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,485.44,359.11
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,503.25,370.8
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,538.22,395.93
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,572.62,420.11
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,598.85,437.12
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,622.64,452.11
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,657.27,476.55
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,692.36,501.08
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,710.79,512.43
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,727.15,522.42
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,737.02,528.8
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,745.21,534.12
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,787.59,563.86
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,827.78,591.8
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,834.4,596.87
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,838.98,600.97
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,837.71,601.53
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,834.04,600.64
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,845.69,611.09
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,855.5,620.23
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,822.13,599.09
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,786.98,576.87
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,731.88,541.08
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,679.32,506.41
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,662.26,497.23
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,644.47,487.0
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,582.94,444.24
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,527.09,404.76
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,469.86,362.76
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,415.43,321.92
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,348.24,271.61
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,292.21,228.16
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,229.89,178.03
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,172.46,130.63
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,109.59,78.51
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,48.84,19.89
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,18.0,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,9.83,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,16.91,2.82
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,35.16,23.78
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,52.66,39.52
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,62.62,48.5
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,86.49,59.24
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,124.85,80.79
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,169.11,111.38
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,213.94,145.93
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,262.8,184.93
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,310.59,223.55
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,361.0,263.73
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,409.41,301.88
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,459.38,340.14
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,506.71,375.65
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,554.58,410.57
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,599.56,443.44
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,644.2,475.39
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,684.82,503.36
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,724.54,530.2
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,759.42,554.07
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,792.64,576.56
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,826.86,598.12
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,860.21,618.85
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,881.63,632.68
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,900.33,644.9
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,914.17,654.51
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,925.05,662.35
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,929.78,666.01
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,931.4,667.83
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,928.29,666.76
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,922.03,663.82
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,908.15,655.7
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,891.33,645.81
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,866.76,630.9
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,839.81,614.47
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,810.88,597.59
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,776.94,577.21
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,738.06,552.39
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,697.66,526.27
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,648.48,493.5
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,599.08,459.3
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,544.03,419.65
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,489.79,379.54
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,425.01,331.05
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,363.46,283.28
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,291.35,225.19
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,228.04,172.36
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,151.16,108.52
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,79.01,28.15
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,28.66,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,10.81,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,17.19,2.05
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,30.31,19.57
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,42.72,30.88
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,50.51,37.92
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,71.26,45.01
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,111.06,65.19
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,156.9,96.54
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,204.35,133.62
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,255.7,175.34
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,305.72,216.62
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,357.83,258.73
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,408.4,298.56
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,460.03,337.65
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,512.27,375.75
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,561.29,410.13
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,607.02,443.46
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,652.03,475.64
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,692.66,503.26
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,731.75,529.32
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,767.41,552.93
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,801.12,574.99
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,829.14,592.16
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,854.63,607.71
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,875.49,621.08
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,893.61,632.82
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,906.11,641.61
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,915.63,648.68
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,920.29,652.33
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,921.89,654.2
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,858.4,613.56
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,789.23,564.88
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,838.38,603.13
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,875.67,629.26
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,848.79,612.55
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,817.23,593.3
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,783.97,573.65
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,748.98,552.66
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,702.98,522.42
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,656.65,491.31
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,602.29,454.74
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,552.05,420.18
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,490.67,375.79
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,432.12,332.44
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,367.76,284.63
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,307.21,238.06
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,228.62,175.72
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,164.33,123.21
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,100.98,70.71
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,38.18,6.1
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,14.46,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,6.39,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,11.18,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,32.83,21.93
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,53.33,40.54
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,69.54,55.09
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,88.93,68.0
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,112.58,86.37
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,137.28,105.61
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,187.8,138.27
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,265.03,194.24
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,311.03,231.69
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,361.15,272.45
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,408.41,310.73
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,457.49,349.63
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,504.71,386.54
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,553.5,423.91
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,597.72,457.63
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,641.93,490.68
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,683.2,520.2
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,724.34,549.0
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,759.41,572.45
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,792.98,594.36
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,832.01,621.02
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,870.14,645.28
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,891.62,659.17
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,910.35,671.4
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,926.64,682.06
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,940.03,690.87
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,945.26,694.1
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,947.31,695.38
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,946.0,693.46
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,941.35,689.48
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,927.12,680.41
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,909.86,669.49
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,890.9,657.81
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,868.78,644.09
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,836.2,624.3
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,801.4,602.91
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,764.7,579.08
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,725.76,553.48
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,675.77,519.99
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,628.0,486.94
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,574.65,448.35
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,521.34,408.66
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,455.0,358.15
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,391.85,308.2
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,320.15,249.67
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,254.35,193.74
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,170.07,121.64
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,90.84,6.66
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,33.85,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,9.34,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,14.8,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,24.67,15.38
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,33.79,24.12
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,38.29,28.42
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,56.25,33.08
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,101.69,55.35
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,152.13,90.76
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,203.7,132.5
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,261.83,181.62
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,315.56,227.58
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,370.84,273.95
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,424.64,318.82
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,479.1,362.89
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,531.04,403.77
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,582.41,442.94
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,632.96,481.12
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,679.7,515.72
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,722.26,545.73
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,762.85,572.49
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,799.43,596.76
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,833.7,619.32
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,863.16,637.59
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,889.8,653.93
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,911.6,668.04
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,930.36,680.22
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,943.71,689.27
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,953.79,696.34
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,958.29,699.9
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,959.42,701.42
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,954.81,697.95
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,946.88,692.46
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,932.45,685.24
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,914.89,676.04
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,895.62,664.43
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,868.83,647.79
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,836.02,626.79
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,800.98,604.21
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,759.56,577.27
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,716.61,548.96
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,668.96,517.35
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,618.54,482.27
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,561.11,440.65
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,504.73,398.53
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,438.27,347.33
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,375.13,296.83
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,301.31,236.19
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,234.15,178.98
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,152.3,108.26
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,74.06,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,9.34,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,14.9,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,26.71,17.01
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,37.67,27.38
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,43.71,33.06
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,60.96,38.31
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,103.4,58.29
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,152.18,91.78
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,202.33,132.05
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,256.03,177.32
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,312.66,225.6
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,367.91,272.22
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,421.0,316.5
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,474.83,360.01
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,525.94,400.27
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,576.81,439.09
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,627.35,477.19
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,674.14,511.69
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,716.52,541.26
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,757.16,567.68
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,793.58,591.51
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,827.68,613.59
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,858.43,632.01
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,886.64,648.59
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,908.58,662.25
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,927.42,673.93
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,940.75,681.17
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,950.78,686.39
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,955.64,689.33
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,957.1,690.26
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,952.38,687.82
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,944.3,683.4
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,930.16,674.76
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,912.88,664.23
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,855.14,627.53
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,790.99,585.78
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,775.47,578.77
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,755.17,567.61
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,739.22,558.38
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,715.93,544.0
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,665.97,510.9
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,618.09,478.06
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,558.93,435.56
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,501.15,392.79
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,435.05,342.68
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,372.33,293.12
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,295.85,230.49
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,226.74,171.91
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,124.49,86.67
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,22.73,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.32,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,8.36,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,13.19,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,28.06,17.94
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,42.2,31.16
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,51.61,39.83
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,69.4,47.09
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,109.38,66.5
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,155.66,97.8
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,203.15,135.15
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,254.6,177.62
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,305.34,220.16
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,359.02,264.56
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,411.17,308.0
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,464.39,351.2
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,517.56,392.64
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,568.24,431.19
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,614.8,465.67
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,660.48,498.6
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,703.6,529.02
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,745.48,557.57
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,781.66,581.76
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,815.14,604.05
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,844.24,622.11
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,870.73,638.37
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,891.86,652.35
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,910.05,664.49
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,922.42,671.58
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,931.64,676.72
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,935.88,679.76
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,936.88,680.86
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,936.07,681.27
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,927.66,676.81
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,913.23,668.54
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,895.78,658.38
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,870.46,642.99
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,842.65,625.95
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,809.26,605.97
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,773.78,584.37
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,734.32,558.59
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,690.94,529.74
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,640.71,495.43
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,590.37,459.71
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,531.21,415.73
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,473.57,371.76
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,406.52,320.16
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,343.11,269.56
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,266.9,207.27
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,200.85,151.46
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,124.51,85.06
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,39.62,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
