Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,7.86,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,12.39,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,28.11,17.89
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,43.08,31.89
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,53.65,41.59
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,70.99,49.48
2017,9,10,7,45,480.0,99.5,2.95,19.0,258.0,110.13,68.82
2017,9,10,8,0,539.0,110.0,3.0,20.0,313.0,155.82,99.81
2017,9,10,8,15,577.5,118.5,3.1,21.0,367.0,201.91,135.9
2017,9,10,8,30,616.0,127.0,3.2,22.0,421.0,252.22,177.28
2017,9,10,8,45,647.5,133.0,3.35,23.0,473.5,302.12,219.09
2017,9,10,9,0,679.0,139.0,3.5,24.0,526.0,354.87,262.75
2017,9,10,9,15,700.5,144.0,3.5,24.5,574.0,405.28,304.34
2017,9,10,9,30,722.0,149.0,3.5,25.0,622.0,456.93,345.81
2017,9,10,9,45,739.0,153.0,3.5,25.5,664.5,506.4,384.56
2017,9,10,10,0,756.0,157.0,3.5,26.0,707.0,556.15,422.4
2017,9,10,10,15,768.5,160.0,3.5,26.0,743.5,604.57,459.08
2017,9,10,10,30,781.0,163.0,3.5,26.0,780.0,649.72,492.67
2017,9,10,10,45,791.5,164.5,3.55,26.5,809.5,691.26,522.2
2017,9,10,11,0,802.0,166.0,3.6,27.0,839.0,731.54,550.22
2017,9,10,11,15,808.5,167.5,3.6,27.0,860.5,767.35,575.13
2017,9,10,11,30,815.0,169.0,3.6,27.0,882.0,801.23,597.77
2017,9,10,11,45,820.5,169.0,3.65,27.5,895.0,830.76,616.36
2017,9,10,12,0,826.0,169.0,3.7,28.0,908.0,857.95,633.3
2017,9,10,12,15,827.5,169.5,3.7,28.0,912.5,879.7,647.58
2017,9,10,12,30,829.0,170.0,3.7,28.0,917.0,898.68,660.09
2017,9,10,12,45,832.5,167.0,3.75,28.5,913.5,913.09,668.58
2017,9,10,13,0,836.0,164.0,3.8,29.0,910.0,924.5,675.2
2017,9,10,13,15,832.5,163.0,3.8,29.0,896.5,928.51,678.11
2017,9,10,13,30,829.0,162.0,3.8,29.0,883.0,929.33,679.11
2017,9,10,13,45,828.0,157.5,3.85,29.0,862.5,925.65,677.56
2017,9,10,14,0,827.0,153.0,3.9,29.0,842.0,918.75,674.03
2017,9,10,14,15,818.0,151.0,3.95,29.0,812.0,904.07,665.43
2017,9,10,14,30,809.0,149.0,4.0,29.0,782.0,886.44,654.98
2017,9,10,14,45,797.0,146.0,4.05,29.0,744.5,862.3,640.19
2017,9,10,15,0,785.0,143.0,4.1,29.0,707.0,835.58,623.65
2017,9,10,15,15,548.5,210.0,4.1,28.5,592.5,694.66,525.59
2017,9,10,15,30,312.0,277.0,4.1,28.0,478.0,556.19,422.94
2017,9,10,15,45,514.0,200.0,4.1,28.0,500.5,630.76,483.79
2017,9,10,16,0,716.0,123.0,4.1,28.0,523.0,685.76,528.38
2017,9,10,16,15,687.0,117.5,3.9,27.5,470.0,635.14,492.59
2017,9,10,16,30,658.0,112.0,3.7,27.0,417.0,584.49,456.29
2017,9,10,16,45,622.0,103.5,3.5,27.0,362.0,526.36,412.68
2017,9,10,17,0,586.0,95.0,3.3,27.0,307.0,469.47,368.94
2017,9,10,17,15,530.0,85.0,2.9,26.0,252.0,401.62,316.46
2017,9,10,17,30,474.0,75.0,2.5,25.0,197.0,337.59,265.14
2017,9,10,17,45,394.5,61.5,2.1,24.0,145.5,262.13,203.24
2017,9,10,18,0,315.0,48.0,1.7,23.0,94.0,196.53,147.63
2017,9,10,18,15,194.5,30.0,1.7,22.5,54.5,119.13,79.36
2017,9,10,18,30,74.0,12.0,1.7,22.0,15.0,33.56,0.0
2017,9,10,18,45,37.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,51.0,8.5,1.15,16.5,11.0,8.36,0.0
2017,9,11,6,30,102.0,17.0,1.4,17.0,22.0,13.25,0.0
2017,9,11,6,45,211.0,35.0,1.7,17.5,63.0,26.94,16.76
2017,9,11,7,0,320.0,53.0,2.0,18.0,104.0,39.92,29.0
2017,9,11,7,15,398.0,66.5,2.1,19.0,156.0,48.63,36.96
2017,9,11,7,30,476.0,80.0,2.2,20.0,208.0,63.94,43.31
2017,9,11,7,45,527.5,90.0,2.35,21.0,262.5,104.39,62.08
2017,9,11,8,0,579.0,100.0,2.5,22.0,317.0,150.81,93.26
2017,9,11,8,15,617.0,107.5,2.65,22.5,372.0,198.3,130.48
2017,9,11,8,30,655.0,115.0,2.8,23.0,427.0,249.79,173.13
2017,9,11,8,45,679.0,122.5,2.95,23.5,478.5,300.92,216.6
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,354.01,261.25
2017,9,11,9,15,724.0,135.0,3.2,24.5,578.0,405.41,303.8
2017,9,11,9,30,745.0,140.0,3.3,25.0,626.0,457.95,346.16
2017,9,11,9,45,758.5,145.0,3.4,25.5,668.5,507.62,385.29
2017,9,11,10,0,772.0,150.0,3.5,26.0,711.0,559.71,425.03
2017,9,11,10,15,784.0,153.0,3.55,26.0,747.0,605.85,460.29
2017,9,11,10,30,796.0,156.0,3.6,26.0,783.0,651.28,494.3
2017,9,11,10,45,807.0,157.5,3.65,26.5,812.5,693.67,524.51
2017,9,11,11,0,818.0,159.0,3.7,27.0,842.0,734.8,553.17
2017,9,11,11,15,823.5,160.5,3.7,27.0,863.0,770.32,577.66
2017,9,11,11,30,829.0,162.0,3.7,27.0,884.0,803.79,600.03
2017,9,11,11,45,827.0,166.0,3.75,27.5,895.0,831.38,617.32
2017,9,11,12,0,825.0,170.0,3.8,28.0,906.0,856.27,632.74
2017,9,11,12,15,826.5,170.5,3.8,28.0,910.0,877.95,647.02
2017,9,11,12,30,828.0,171.0,3.8,28.0,914.0,896.85,659.51
2017,9,11,12,45,829.5,168.5,3.8,28.5,909.5,909.9,666.85
2017,9,11,13,0,831.0,166.0,3.8,29.0,905.0,919.92,672.3
2017,9,11,13,15,827.5,165.0,3.8,29.0,891.5,923.85,675.17
2017,9,11,13,30,824.0,164.0,3.8,29.0,878.0,924.6,676.13
2017,9,11,13,45,820.0,161.0,3.8,29.0,856.5,919.69,673.48
2017,9,11,14,0,816.0,158.0,3.8,29.0,835.0,911.62,668.91
2017,9,11,14,15,807.5,155.5,3.8,29.0,805.0,896.93,660.05
2017,9,11,14,30,799.0,153.0,3.8,29.0,775.0,879.31,649.36
2017,9,11,14,45,773.5,157.0,3.8,29.0,735.0,850.89,631.45
2017,9,11,15,0,748.0,161.0,3.8,29.0,695.0,824.06,614.65
2017,9,11,15,15,731.0,156.5,3.75,29.0,651.5,790.2,592.74
2017,9,11,15,30,714.0,152.0,3.7,29.0,608.0,754.5,569.47
2017,9,11,15,45,698.5,143.5,3.65,29.0,561.0,713.98,542.65
2017,9,11,16,0,683.0,135.0,3.6,29.0,514.0,671.99,513.95
2017,9,11,16,15,653.5,128.5,3.45,28.5,461.5,621.08,478.57
2017,9,11,16,30,624.0,122.0,3.3,28.0,409.0,570.22,442.44
2017,9,11,16,45,590.0,111.5,3.15,27.5,354.5,512.57,400.36
2017,9,11,17,0,556.0,101.0,3.0,27.0,300.0,456.05,357.85
2017,9,11,17,15,499.5,90.0,2.55,26.0,245.5,388.27,305.31
2017,9,11,17,30,443.0,79.0,2.1,25.0,191.0,323.09,253.07
2017,9,11,17,45,366.0,64.0,1.7,24.0,140.0,251.13,193.97
2017,9,11,18,0,289.0,49.0,1.3,23.0,89.0,186.57,139.35
2017,9,11,18,15,173.5,30.0,1.3,22.5,50.5,111.67,72.09
2017,9,11,18,30,58.0,11.0,1.3,22.0,12.0,27.63,0.0
2017,9,11,18,45,29.0,5.5,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,67.5,8.5,1.6,15.0,11.5,8.36,0.0
2017,9,12,6,30,135.0,17.0,1.9,16.0,23.0,13.29,0.0
2017,9,12,6,45,262.5,33.0,2.2,17.0,66.5,25.79,15.74
2017,9,12,7,0,390.0,49.0,2.5,18.0,110.0,37.33,26.74
2017,9,12,7,15,470.0,60.0,2.55,19.0,164.0,43.4,32.38
2017,9,12,7,30,550.0,71.0,2.6,20.0,218.0,55.72,36.57
2017,9,12,7,45,601.5,79.5,2.65,21.0,275.0,99.15,55.47
2017,9,12,8,0,653.0,88.0,2.7,22.0,332.0,148.45,88.3
2017,9,12,8,15,689.5,94.5,2.7,23.0,388.0,198.97,127.81
2017,9,12,8,30,726.0,101.0,2.7,24.0,444.0,253.22,172.62
2017,9,12,8,45,749.0,107.0,2.7,25.0,497.0,306.57,217.63
2017,9,12,9,0,772.0,113.0,2.7,26.0,550.0,364.95,265.75
2017,9,12,9,15,791.0,117.0,2.75,26.0,598.5,417.88,309.93
2017,9,12,9,30,810.0,121.0,2.8,26.0,647.0,471.63,353.68
2017,9,12,9,45,821.0,125.5,2.85,26.5,689.5,522.37,393.36
2017,9,12,10,0,832.0,130.0,2.9,27.0,732.0,572.61,431.46
2017,9,12,10,15,842.5,132.5,2.9,27.5,768.0,619.99,466.26
2017,9,12,10,30,853.0,135.0,2.9,28.0,804.0,666.35,499.34
2017,9,12,10,45,858.0,138.0,2.95,28.5,832.5,708.22,528.58
2017,9,12,11,0,863.0,141.0,3.0,29.0,861.0,748.22,555.72
2017,9,12,11,15,868.0,142.5,3.0,29.0,881.5,784.75,579.74
2017,9,12,11,30,873.0,144.0,3.0,29.0,902.0,818.44,601.72
2017,9,12,11,45,875.0,145.0,3.05,29.5,914.0,846.87,619.16
2017,9,12,12,0,877.0,146.0,3.1,30.0,926.0,872.58,634.77
2017,9,12,12,15,877.5,146.5,3.1,30.0,929.5,893.72,648.33
2017,9,12,12,30,878.0,147.0,3.1,30.0,933.0,911.87,660.03
2017,9,12,12,45,877.0,146.0,3.1,30.5,927.5,924.17,666.66
2017,9,12,13,0,876.0,145.0,3.1,31.0,922.0,933.28,671.34
2017,9,12,13,15,872.5,144.5,3.05,31.0,907.5,937.39,673.93
2017,9,12,13,30,869.0,144.0,3.0,31.0,893.0,938.24,674.57
2017,9,12,13,45,863.0,142.0,2.95,31.5,870.5,936.64,672.43
2017,9,12,14,0,857.0,140.0,2.9,32.0,848.0,927.41,665.53
2017,9,12,14,15,848.5,138.0,2.85,32.0,817.0,912.74,656.65
2017,9,12,14,30,840.0,136.0,2.8,32.0,786.0,895.01,645.94
2017,9,12,14,45,818.5,137.5,2.75,32.0,746.0,866.83,628.48
2017,9,12,15,0,797.0,139.0,2.7,32.0,706.0,836.35,609.58
2017,9,12,15,15,780.0,135.5,2.65,31.5,661.0,802.22,589.39
2017,9,12,15,30,763.0,132.0,2.6,31.0,616.0,769.14,569.74
2017,9,12,15,45,730.0,130.5,2.55,31.0,564.5,721.39,538.69
2017,9,12,16,0,697.0,129.0,2.5,31.0,513.0,673.2,506.65
2017,9,12,16,15,666.0,122.5,2.2,30.5,459.0,620.79,470.2
2017,9,12,16,30,635.0,116.0,1.9,30.0,405.0,568.55,433.1
2017,9,12,16,45,571.0,112.5,1.65,29.5,346.5,499.4,382.73
2017,9,12,17,0,507.0,109.0,1.4,29.0,288.0,431.57,332.16
2017,9,12,17,15,449.5,96.0,1.3,28.0,233.5,364.18,281.65
2017,9,12,17,30,392.0,83.0,1.2,27.0,179.0,301.21,232.52
2017,9,12,17,45,296.0,66.0,1.1,26.0,127.5,221.43,168.75
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,150.99,111.06
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,75.56,45.18
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.88,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,27.5,6.0,1.3,17.5,7.5,5.9,0.0
2017,9,13,6,30,55.0,12.0,1.5,18.0,15.0,9.21,0.0
2017,9,13,6,45,144.5,34.0,1.7,19.0,54.0,26.2,15.83
2017,9,13,7,0,234.0,56.0,1.9,20.0,93.0,42.48,30.89
2017,9,13,7,15,305.0,74.5,1.9,20.5,143.0,55.09,42.28
2017,9,13,7,30,376.0,93.0,1.9,21.0,193.0,71.03,56.24
2017,9,13,7,45,445.5,97.5,1.9,21.5,243.0,103.3,64.41
2017,9,13,8,0,515.0,102.0,1.9,22.0,293.0,142.52,89.28
2017,9,13,8,15,469.0,132.5,1.9,23.0,328.0,191.27,130.16
2017,9,13,8,30,423.0,163.0,1.9,24.0,363.0,234.48,167.37
2017,9,13,8,45,416.5,187.5,1.95,25.5,403.0,279.01,203.38
2017,9,13,9,0,410.0,212.0,2.0,27.0,443.0,322.67,237.68
2017,9,13,9,15,424.0,229.5,1.8,27.5,487.0,367.42,272.04
2017,9,13,9,30,438.0,247.0,1.6,28.0,531.0,413.16,306.05
2017,9,13,9,45,463.5,254.0,1.45,28.5,572.5,456.2,337.25
2017,9,13,10,0,489.0,261.0,1.3,29.0,614.0,500.88,368.66
2017,9,13,10,15,480.5,280.0,1.1,29.5,641.5,537.71,392.86
2017,9,13,10,30,472.0,299.0,0.9,30.0,669.0,572.96,414.82
2017,9,13,10,45,491.0,308.5,0.75,30.5,705.5,616.44,442.04
2017,9,13,11,0,510.0,318.0,0.6,31.0,742.0,660.26,468.29
2017,9,13,11,15,496.5,333.0,0.5,31.5,754.0,685.11,481.45
2017,9,13,11,30,483.0,348.0,0.4,32.0,766.0,707.86,492.99
2017,9,13,11,45,488.0,354.5,0.35,32.5,782.0,735.44,508.39
2017,9,13,12,0,493.0,361.0,0.3,33.0,798.0,761.82,522.68
2017,9,13,12,15,495.0,363.0,0.4,33.0,803.0,780.04,535.24
2017,9,13,12,30,497.0,365.0,0.5,33.0,808.0,796.63,546.96
2017,9,13,12,45,497.0,361.5,0.6,33.0,803.0,804.37,553.41
2017,9,13,13,0,497.0,358.0,0.7,33.0,798.0,810.15,558.78
2017,9,13,13,15,508.5,346.5,0.8,33.0,790.0,816.32,564.83
2017,9,13,13,30,520.0,335.0,0.9,33.0,782.0,820.37,569.59
2017,9,13,13,45,435.5,354.5,1.0,33.5,722.5,766.91,534.71
2017,9,13,14,0,351.0,374.0,1.1,34.0,663.0,707.08,495.71
2017,9,13,14,15,345.0,360.5,1.15,34.0,635.5,687.95,485.15
2017,9,13,14,30,339.0,347.0,1.2,34.0,608.0,667.39,473.18
2017,9,13,14,45,365.0,322.0,1.3,34.0,590.5,660.84,471.65
2017,9,13,15,0,391.0,297.0,1.4,34.0,573.0,651.65,468.21
2017,9,13,15,15,319.5,290.5,1.45,33.5,507.0,579.64,420.65
2017,9,13,15,30,248.0,284.0,1.5,33.0,441.0,510.0,373.76
2017,9,13,15,45,261.0,257.5,1.6,33.0,411.0,486.08,359.44
2017,9,13,16,0,274.0,231.0,1.7,33.0,381.0,460.18,343.07
2017,9,13,16,15,355.5,191.0,1.7,32.0,364.5,464.81,350.73
2017,9,13,16,30,437.0,151.0,1.7,31.0,348.0,470.58,358.43
2017,9,13,16,45,427.0,137.5,1.7,30.5,309.0,432.84,331.65
2017,9,13,17,0,417.0,124.0,1.7,30.0,270.0,394.79,303.89
2017,9,13,17,15,362.5,107.5,1.7,29.0,217.5,329.43,254.68
2017,9,13,17,30,308.0,91.0,1.7,28.0,165.0,268.34,206.96
2017,9,13,17,45,248.0,69.5,1.7,27.0,118.5,203.69,154.83
2017,9,13,18,0,188.0,48.0,1.7,26.0,72.0,144.57,105.65
2017,9,13,18,15,105.0,26.5,1.8,25.5,39.0,74.21,41.59
2017,9,13,18,30,22.0,5.0,1.9,25.0,6.0,11.12,0.0
2017,9,13,18,45,11.0,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,11.95,0.0
2017,9,14,6,45,116.0,36.5,3.35,21.5,52.5,30.06,18.59
2017,9,14,7,0,202.0,60.0,3.7,22.0,91.0,48.14,35.36
2017,9,14,7,15,276.0,79.0,3.85,22.5,140.5,58.81,45.08
2017,9,14,7,30,350.0,98.0,4.0,23.0,190.0,73.99,58.33
2017,9,14,7,45,424.0,107.0,4.15,24.0,245.0,108.62,69.11
2017,9,14,8,0,498.0,116.0,4.3,25.0,300.0,151.46,96.36
2017,9,14,8,15,538.5,125.5,4.3,25.5,353.0,196.87,131.01
2017,9,14,8,30,579.0,135.0,4.3,26.0,406.0,246.2,170.88
2017,9,14,8,45,618.5,138.5,4.3,26.5,459.0,293.86,210.36
2017,9,14,9,0,658.0,142.0,4.3,27.0,512.0,345.32,252.79
2017,9,14,9,15,680.0,147.0,4.3,27.5,559.0,394.65,293.29
2017,9,14,9,30,702.0,152.0,4.3,28.0,606.0,445.31,333.83
2017,9,14,9,45,722.0,154.5,4.35,29.0,648.5,493.77,371.09
2017,9,14,10,0,742.0,157.0,4.4,30.0,691.0,542.8,407.61
2017,9,14,10,15,754.0,160.5,4.4,30.5,726.0,588.34,441.28
2017,9,14,10,30,766.0,164.0,4.4,31.0,761.0,635.11,474.88
2017,9,14,10,45,775.5,166.0,4.45,31.5,789.0,675.64,503.5
2017,9,14,11,0,785.0,168.0,4.5,32.0,817.0,714.87,530.61
2017,9,14,11,15,790.5,169.5,4.5,32.0,837.0,749.16,554.76
2017,9,14,11,30,796.0,171.0,4.5,32.0,857.0,781.48,576.41
2017,9,14,11,45,804.0,168.5,4.5,32.5,870.0,809.85,593.98
2017,9,14,12,0,812.0,166.0,4.5,33.0,883.0,836.0,609.97
2017,9,14,12,15,812.5,166.5,4.5,33.0,886.0,856.33,623.29
2017,9,14,12,30,813.0,167.0,4.5,33.0,889.0,873.88,634.85
2017,9,14,12,45,811.0,166.5,4.5,33.5,883.5,885.37,641.16
2017,9,14,13,0,809.0,166.0,4.5,34.0,878.0,893.85,645.6
2017,9,14,13,15,804.5,165.0,4.5,34.0,863.5,896.52,647.66
2017,9,14,13,30,800.0,164.0,4.5,34.0,849.0,896.11,647.85
2017,9,14,13,45,793.0,162.5,4.55,34.0,826.5,889.85,644.53
2017,9,14,14,0,786.0,161.0,4.6,34.0,804.0,880.58,639.37
2017,9,14,14,15,776.0,159.0,4.6,34.0,774.0,865.18,630.04
2017,9,14,14,30,766.0,157.0,4.6,34.0,744.0,846.99,618.96
2017,9,14,14,45,749.5,155.5,4.6,34.0,706.5,824.2,604.85
2017,9,14,15,0,733.0,154.0,4.6,34.0,669.0,796.3,587.3
2017,9,14,15,15,715.5,149.5,4.6,33.5,626.0,762.3,566.68
2017,9,14,15,30,698.0,145.0,4.6,33.0,583.0,726.55,544.65
2017,9,14,15,45,674.5,139.5,4.6,33.0,534.5,683.62,516.0
2017,9,14,16,0,651.0,134.0,4.6,33.0,486.0,639.83,485.68
2017,9,14,16,15,620.0,127.0,4.5,32.5,434.5,588.59,450.1
2017,9,14,16,30,589.0,120.0,4.4,32.0,383.0,537.62,413.87
2017,9,14,16,45,546.0,111.0,4.3,31.5,329.5,477.69,369.91
2017,9,14,17,0,503.0,102.0,4.2,31.0,276.0,417.16,324.26
2017,9,14,17,15,443.5,90.0,3.85,30.0,223.0,350.43,272.65
2017,9,14,17,30,384.0,78.0,3.5,29.0,170.0,288.39,222.98
2017,9,14,17,45,300.0,62.0,3.15,28.5,121.5,216.15,163.7
2017,9,14,18,0,216.0,46.0,2.8,28.0,73.0,152.19,110.08
2017,9,14,18,15,108.0,23.0,2.9,27.5,36.5,75.26,38.48
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,3.0,21.0,14.0,12.78,0.0
2017,9,15,6,45,108.0,36.5,3.2,21.5,51.5,30.04,18.43
2017,9,15,7,0,188.0,60.0,3.4,22.0,89.0,48.12,35.31
2017,9,15,7,15,261.5,79.5,3.5,22.5,137.5,62.58,48.29
2017,9,15,7,30,335.0,99.0,3.6,23.0,186.0,73.95,58.27
2017,9,15,7,45,398.5,111.5,3.75,23.5,239.5,109.78,71.27
2017,9,15,8,0,462.0,124.0,3.9,24.0,293.0,152.71,99.28
2017,9,15,8,15,357.0,158.0,3.85,24.5,301.5,195.29,137.41
2017,9,15,8,30,252.0,192.0,3.8,25.0,310.0,221.44,162.84
2017,9,15,8,45,273.0,213.5,3.8,26.0,355.0,262.05,194.5
2017,9,15,9,0,294.0,235.0,3.8,27.0,400.0,304.82,227.48
2017,9,15,9,15,482.5,200.0,3.75,27.5,498.5,363.09,270.79
2017,9,15,9,30,671.0,165.0,3.7,28.0,597.0,441.89,330.58
2017,9,15,9,45,698.0,164.5,3.65,28.5,640.5,489.56,367.48
2017,9,15,10,0,725.0,164.0,3.6,29.0,684.0,538.5,404.46
2017,9,15,10,15,738.0,167.5,3.55,29.0,719.5,583.86,438.62
2017,9,15,10,30,751.0,171.0,3.5,29.0,755.0,628.69,471.63
2017,9,15,10,45,766.0,170.0,3.5,29.5,784.0,671.42,501.71
2017,9,15,11,0,781.0,169.0,3.5,30.0,813.0,711.32,529.2
2017,9,15,11,15,787.0,170.5,3.45,30.5,833.5,745.79,552.07
2017,9,15,11,30,793.0,172.0,3.4,31.0,854.0,778.34,572.48
2017,9,15,11,45,809.5,164.5,3.4,31.5,869.0,808.54,591.09
2017,9,15,12,0,826.0,157.0,3.4,32.0,884.0,836.86,608.32
2017,9,15,12,15,826.5,157.0,3.35,32.0,887.0,856.86,620.96
2017,9,15,12,30,827.0,157.0,3.3,32.0,890.0,874.02,631.82
2017,9,15,12,45,826.0,156.5,3.3,32.5,884.5,886.43,638.63
2017,9,15,13,0,825.0,156.0,3.3,33.0,879.0,895.8,643.57
2017,9,15,13,15,821.0,155.0,3.25,33.0,864.5,898.88,645.56
2017,9,15,13,30,817.0,154.0,3.2,33.0,850.0,898.82,645.67
2017,9,15,13,45,810.5,152.0,3.2,33.0,828.0,892.36,642.07
2017,9,15,14,0,804.0,150.0,3.2,33.0,806.0,882.8,636.63
2017,9,15,14,15,795.0,148.0,3.2,33.0,775.5,868.03,627.9
2017,9,15,14,30,786.0,146.0,3.2,33.0,745.0,850.39,617.4
2017,9,15,14,45,774.0,142.5,3.2,33.0,708.0,825.87,602.4
2017,9,15,15,0,762.0,139.0,3.2,33.0,671.0,798.86,585.77
2017,9,15,15,15,744.5,135.0,3.25,32.5,627.5,767.41,567.49
2017,9,15,15,30,727.0,131.0,3.3,32.0,584.0,731.41,545.85
2017,9,15,15,45,705.0,126.0,3.35,32.0,536.0,689.32,518.58
2017,9,15,16,0,683.0,121.0,3.4,32.0,488.0,646.22,489.7
2017,9,15,16,15,652.0,115.0,3.4,31.5,435.5,595.04,454.66
2017,9,15,16,30,621.0,109.0,3.4,31.0,383.0,544.11,418.84
2017,9,15,16,45,578.5,101.0,3.4,31.0,329.0,484.48,374.65
2017,9,15,17,0,536.0,93.0,3.4,31.0,275.0,426.75,330.65
2017,9,15,17,15,475.5,82.5,3.2,30.0,221.5,359.14,278.64
2017,9,15,17,30,415.0,72.0,3.0,29.0,168.0,294.44,227.05
2017,9,15,17,45,326.5,57.0,2.8,28.0,119.5,220.18,166.52
2017,9,15,18,0,238.0,42.0,2.6,27.0,71.0,154.67,111.56
2017,9,15,18,15,119.0,21.0,2.7,26.5,35.5,74.75,33.51
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.5,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,45.0,13.0,2.3,22.0,15.0,12.78,0.0
2017,9,16,6,45,145.0,34.0,2.65,22.5,53.0,26.38,15.29
2017,9,16,7,0,245.0,55.0,3.0,23.0,91.0,41.92,29.89
2017,9,16,7,15,324.0,70.5,3.1,23.5,140.5,52.18,39.2
2017,9,16,7,30,403.0,86.0,3.2,24.0,190.0,63.17,48.81
2017,9,16,7,45,465.0,96.0,3.35,24.5,244.0,100.5,61.55
2017,9,16,8,0,527.0,106.0,3.5,25.0,298.0,144.69,89.79
2017,9,16,8,15,567.0,114.0,3.45,25.5,351.0,189.52,123.81
2017,9,16,8,30,607.0,122.0,3.4,26.0,404.0,238.77,163.67
2017,9,16,8,45,643.0,125.5,3.35,27.0,456.5,286.91,203.3
2017,9,16,9,0,679.0,129.0,3.3,28.0,509.0,338.36,245.26
2017,9,16,9,15,477.5,207.0,3.25,28.0,485.5,366.27,271.97
2017,9,16,9,30,276.0,285.0,3.2,28.0,462.0,375.18,281.05
2017,9,16,9,45,251.5,310.5,3.15,28.5,480.5,401.87,300.71
2017,9,16,10,0,227.0,336.0,3.1,29.0,499.0,429.31,320.08
2017,9,16,10,15,508.0,241.5,3.05,29.5,629.0,516.22,386.08
2017,9,16,10,30,789.0,147.0,3.0,30.0,759.0,630.53,470.61
2017,9,16,10,45,801.0,147.0,3.0,30.5,787.5,671.58,498.87
2017,9,16,11,0,813.0,147.0,3.0,31.0,816.0,711.4,526.02
2017,9,16,11,15,818.5,148.5,3.0,31.0,836.5,746.4,549.76
2017,9,16,11,30,824.0,150.0,3.0,31.0,857.0,779.33,571.33
2017,9,16,11,45,807.5,163.5,3.0,31.5,864.0,804.08,586.15
2017,9,16,12,0,791.0,177.0,3.0,32.0,871.0,825.5,598.76
2017,9,16,12,15,792.0,177.0,3.0,32.0,874.0,845.28,611.53
2017,9,16,12,30,793.0,177.0,3.0,32.0,877.0,862.36,622.58
2017,9,16,12,45,793.0,175.5,3.0,32.5,871.5,874.28,629.07
2017,9,16,13,0,793.0,174.0,3.0,33.0,866.0,883.28,633.78
2017,9,16,13,15,788.5,173.0,3.0,33.0,852.0,885.8,635.69
2017,9,16,13,30,784.0,172.0,3.0,33.0,838.0,885.27,635.8
2017,9,16,13,45,778.5,169.5,3.0,33.5,816.0,879.29,631.24
2017,9,16,14,0,773.0,167.0,3.0,34.0,794.0,870.32,624.9
2017,9,16,14,15,763.0,164.0,3.0,33.5,763.5,853.93,616.4
2017,9,16,14,30,753.0,161.0,3.0,33.0,733.0,837.85,608.19
2017,9,16,14,45,747.0,154.0,3.0,33.0,697.5,815.36,594.54
2017,9,16,15,0,741.0,147.0,3.0,33.0,662.0,790.23,579.16
2017,9,16,15,15,723.5,143.0,3.0,33.0,619.0,756.55,557.97
2017,9,16,15,30,706.0,139.0,3.0,33.0,576.0,721.12,535.49
2017,9,16,15,45,683.5,133.0,3.0,33.0,527.5,678.2,507.51
2017,9,16,16,0,661.0,127.0,3.0,33.0,479.0,634.34,477.68
2017,9,16,16,15,629.5,120.5,3.0,32.5,427.5,583.09,442.8
2017,9,16,16,30,598.0,114.0,3.0,32.0,376.0,532.17,407.18
2017,9,16,16,45,555.5,105.0,3.0,31.5,322.5,472.45,363.94
2017,9,16,17,0,513.0,96.0,3.0,31.0,269.0,414.69,320.71
2017,9,16,17,15,452.0,84.5,2.7,30.0,216.0,344.82,266.9
2017,9,16,17,30,391.0,73.0,2.4,29.0,163.0,282.71,217.23
2017,9,16,17,45,304.5,57.5,2.15,28.5,115.0,210.33,157.98
2017,9,16,18,0,218.0,42.0,1.9,28.0,67.0,146.59,104.36
2017,9,16,18,15,109.0,21.0,1.95,27.5,33.5,70.42,24.95
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,34.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,68.0,14.0,1.8,22.0,16.0,13.76,0.0
2017,9,17,6,45,188.0,32.0,2.05,22.5,55.5,24.79,13.88
2017,9,17,7,0,308.0,50.0,2.3,23.0,95.0,37.91,26.49
2017,9,17,7,15,391.0,62.5,2.4,23.5,146.0,45.95,33.86
2017,9,17,7,30,474.0,75.0,2.5,24.0,197.0,53.8,40.78
2017,9,17,7,45,499.0,86.0,2.65,24.5,242.5,93.01,54.66
2017,9,17,8,0,524.0,97.0,2.8,25.0,288.0,135.13,82.26
2017,9,17,8,15,598.5,101.0,2.8,25.5,352.0,182.33,116.69
2017,9,17,8,30,673.0,105.0,2.8,26.0,416.0,237.65,160.26
2017,9,17,8,45,699.5,110.5,2.85,26.5,468.0,288.45,203.02
2017,9,17,9,0,726.0,116.0,2.9,27.0,520.0,341.4,247.24
2017,9,17,9,15,746.5,120.5,2.85,27.5,567.5,393.04,289.64
2017,9,17,9,30,767.0,125.0,2.8,28.0,615.0,448.54,333.66
2017,9,17,9,45,777.0,130.5,2.75,28.5,655.5,497.41,371.59
2017,9,17,10,0,787.0,136.0,2.7,29.0,696.0,545.77,407.9
2017,9,17,10,15,798.5,139.0,2.6,29.5,731.5,591.95,441.38
2017,9,17,10,30,810.0,142.0,2.5,30.0,767.0,637.3,473.18
2017,9,17,10,45,816.5,144.5,2.45,30.5,794.5,677.79,500.87
2017,9,17,11,0,823.0,147.0,2.4,31.0,822.0,716.6,526.68
2017,9,17,11,15,828.0,148.5,2.35,31.0,842.0,751.52,549.8
2017,9,17,11,30,833.0,150.0,2.3,31.0,862.0,784.29,570.62
2017,9,17,11,45,838.5,149.0,2.25,31.5,874.0,812.76,587.26
2017,9,17,12,0,844.0,148.0,2.2,32.0,886.0,838.76,602.16
2017,9,17,12,15,844.0,148.0,2.15,32.0,888.5,858.52,614.18
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,875.34,624.36
2017,9,17,12,45,842.5,147.5,2.1,32.5,885.0,887.33,630.71
2017,9,17,13,0,841.0,147.0,2.1,33.0,879.0,896.21,635.18
2017,9,17,13,15,836.5,146.0,2.1,33.0,864.0,898.75,637.07
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,898.08,637.1
2017,9,17,13,45,825.5,143.5,2.1,33.0,826.0,891.93,633.82
2017,9,17,14,0,819.0,142.0,2.1,33.0,803.0,882.65,628.7
2017,9,17,14,15,809.5,140.0,2.15,33.0,772.5,867.17,620.18
2017,9,17,14,30,800.0,138.0,2.2,33.0,742.0,848.79,609.88
2017,9,17,14,45,787.5,135.0,2.25,33.0,704.5,824.05,595.46
2017,9,17,15,0,775.0,132.0,2.3,33.0,667.0,796.8,579.37
2017,9,17,15,15,758.0,128.5,2.35,32.5,623.5,763.08,559.99
2017,9,17,15,30,741.0,125.0,2.4,32.0,580.0,730.27,540.99
2017,9,17,15,45,719.5,120.0,2.5,32.0,532.0,688.17,514.44
2017,9,17,16,0,698.0,115.0,2.6,32.0,484.0,645.0,486.27
2017,9,17,16,15,667.5,109.0,2.6,31.5,431.5,593.76,451.52
2017,9,17,16,30,637.0,103.0,2.6,31.0,379.0,542.72,415.9
2017,9,17,16,45,596.5,95.0,2.65,31.0,325.0,483.92,372.74
2017,9,17,17,0,556.0,87.0,2.7,31.0,271.0,426.87,329.5
2017,9,17,17,15,494.0,77.0,2.45,30.0,217.0,358.62,276.94
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,294.88,225.96
2017,9,17,17,45,341.5,52.5,2.0,28.0,115.0,218.42,163.78
2017,9,17,18,0,251.0,38.0,1.8,27.0,67.0,152.82,108.31
2017,9,17,18,15,125.5,19.0,1.9,26.5,33.5,71.66,16.6
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,32.5,6.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,65.0,13.0,1.1,22.0,15.0,12.78,0.0
2017,9,18,6,45,187.0,30.5,1.3,22.5,53.5,23.59,12.79
2017,9,18,7,0,309.0,48.0,1.5,23.0,92.0,36.35,25.15
2017,9,18,7,15,392.5,60.0,1.6,23.5,143.0,44.06,32.24
2017,9,18,7,30,476.0,72.0,1.7,24.0,194.0,50.9,38.29
2017,9,18,7,45,537.0,79.5,1.85,25.0,248.5,88.41,49.94
2017,9,18,8,0,598.0,87.0,2.0,26.0,303.0,133.72,77.74
2017,9,18,8,15,636.0,93.5,2.0,26.5,357.0,181.01,113.42
2017,9,18,8,30,674.0,100.0,2.0,27.0,411.0,232.22,154.87
2017,9,18,8,45,701.5,105.0,2.05,27.5,462.0,282.85,197.16
2017,9,18,9,0,729.0,110.0,2.1,28.0,513.0,335.72,240.95
2017,9,18,9,15,601.5,168.5,2.05,28.5,521.5,378.35,277.53
2017,9,18,9,30,474.0,227.0,2.0,29.0,530.0,407.06,301.02
2017,9,18,9,45,502.0,234.0,1.95,29.5,573.5,452.65,334.94
2017,9,18,10,0,530.0,241.0,1.9,30.0,617.0,500.02,369.23
2017,9,18,10,15,520.0,260.5,1.85,30.0,645.0,538.18,396.55
2017,9,18,10,30,510.0,280.0,1.8,30.0,673.0,574.52,421.91
2017,9,18,10,45,672.5,207.0,1.75,30.5,744.5,637.53,467.58
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,710.84,519.2
2017,9,18,11,15,840.0,135.0,1.7,31.0,836.0,745.53,541.43
2017,9,18,11,30,845.0,136.0,1.7,31.0,856.0,777.64,561.83
2017,9,18,11,45,616.5,260.5,1.7,31.5,790.0,742.17,533.62
2017,9,18,12,0,388.0,385.0,1.7,32.0,724.0,692.29,493.82
2017,9,18,12,15,600.0,274.0,1.7,32.0,799.5,775.95,555.29
2017,9,18,12,30,812.0,163.0,1.7,32.0,875.0,860.6,612.07
2017,9,18,12,45,811.5,162.0,1.75,32.5,869.5,872.59,618.21
2017,9,18,13,0,811.0,161.0,1.8,33.0,864.0,881.58,623.26
2017,9,18,13,15,806.5,160.0,1.85,33.0,849.0,883.99,625.56
2017,9,18,13,30,802.0,159.0,1.9,33.0,834.0,883.29,626.07
2017,9,18,13,45,521.5,274.5,1.95,33.0,709.0,755.18,540.67
2017,9,18,14,0,241.0,390.0,2.0,33.0,584.0,614.77,441.03
2017,9,18,14,15,505.5,270.0,2.1,32.5,656.0,735.12,532.72
2017,9,18,14,30,770.0,150.0,2.2,32.0,728.0,832.86,603.26
2017,9,18,14,45,737.0,156.0,2.3,32.0,687.0,803.88,585.22
2017,9,18,15,0,704.0,162.0,2.4,32.0,646.0,770.66,565.25
2017,9,18,15,15,685.5,157.5,2.45,31.5,603.0,736.53,545.23
2017,9,18,15,30,667.0,153.0,2.5,31.0,560.0,700.79,523.45
2017,9,18,15,45,647.0,145.0,2.65,31.0,512.5,658.78,496.0
2017,9,18,16,0,627.0,137.0,2.8,31.0,465.0,615.76,467.16
2017,9,18,16,15,463.5,151.0,2.75,30.5,379.5,495.37,379.61
2017,9,18,16,30,300.0,165.0,2.7,30.0,294.0,381.93,294.65
2017,9,18,16,45,274.0,146.5,2.7,30.0,251.5,335.13,259.67
2017,9,18,17,0,248.0,128.0,2.7,30.0,209.0,289.81,224.68
2017,9,18,17,15,303.0,101.0,2.6,29.0,180.5,277.18,215.24
2017,9,18,17,30,358.0,74.0,2.5,28.0,152.0,265.58,204.51
2017,9,18,17,45,274.0,56.5,2.4,27.5,105.5,194.29,145.71
2017,9,18,18,0,190.0,39.0,2.3,27.0,59.0,131.36,92.16
2017,9,18,18,15,95.0,19.5,2.35,26.5,29.5,61.76,2.68
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,13.5,5.5,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,27.0,11.0,3.0,23.0,12.0,10.81,0.0
2017,9,19,6,45,122.0,32.0,3.2,23.5,48.0,26.52,14.75
2017,9,19,7,0,217.0,53.0,3.4,24.0,84.0,40.5,28.46
2017,9,19,7,15,298.5,69.0,3.6,24.5,132.5,51.24,38.17
2017,9,19,7,30,380.0,85.0,3.8,25.0,181.0,61.39,47.07
2017,9,19,7,45,444.0,95.0,4.0,25.5,234.0,95.63,58.9
2017,9,19,8,0,508.0,105.0,4.2,26.0,287.0,138.52,85.55
2017,9,19,8,15,265.0,137.0,4.25,26.0,233.5,159.91,112.32
2017,9,19,8,30,22.0,169.0,4.3,26.0,180.0,161.94,123.48
2017,9,19,8,45,124.0,205.0,4.35,26.5,273.0,215.52,162.13
2017,9,19,9,0,226.0,241.0,4.4,27.0,366.0,288.82,216.68
2017,9,19,9,15,273.0,256.5,4.35,27.5,420.5,330.81,248.46
2017,9,19,9,30,320.0,272.0,4.3,28.0,475.0,381.42,286.66
2017,9,19,9,45,335.5,284.0,4.3,28.5,509.5,417.95,314.14
2017,9,19,10,0,351.0,296.0,4.3,29.0,544.0,455.38,341.82
2017,9,19,10,15,359.5,316.5,4.3,29.0,581.5,497.12,372.67
2017,9,19,10,30,368.0,337.0,4.3,29.0,619.0,539.05,403.16
2017,9,19,10,45,391.5,332.5,4.3,29.5,642.5,568.17,423.85
2017,9,19,11,0,415.0,328.0,4.3,30.0,666.0,596.79,444.01
2017,9,19,11,15,391.0,356.5,4.3,30.0,681.5,624.03,462.43
2017,9,19,11,30,367.0,385.0,4.3,30.0,697.0,647.95,478.28
2017,9,19,11,45,335.5,401.0,4.3,30.5,689.5,652.06,479.3
2017,9,19,12,0,304.0,417.0,4.3,31.0,682.0,653.75,478.64
2017,9,19,12,15,573.5,277.0,4.3,31.0,777.0,755.17,556.78
2017,9,19,12,30,843.0,137.0,4.3,31.0,872.0,856.52,628.69
2017,9,19,12,45,841.5,136.5,4.3,31.0,866.0,867.81,635.75
2017,9,19,13,0,840.0,136.0,4.3,31.0,860.0,876.02,641.41
2017,9,19,13,15,486.0,277.0,4.3,31.0,694.5,718.01,529.82
2017,9,19,13,30,132.0,418.0,4.3,31.0,529.0,541.95,397.05
2017,9,19,13,45,168.0,406.0,4.3,31.0,543.0,564.36,415.18
2017,9,19,14,0,204.0,394.0,4.3,31.0,557.0,585.73,431.78
2017,9,19,14,15,503.0,260.0,4.25,30.5,641.0,720.81,536.96
2017,9,19,14,30,802.0,126.0,4.2,30.0,725.0,832.2,619.03
2017,9,19,14,45,770.0,132.5,4.2,30.0,684.0,801.07,598.15
2017,9,19,15,0,738.0,139.0,4.2,30.0,643.0,770.98,578.81
2017,9,19,15,15,682.5,150.0,4.1,30.0,592.5,723.41,546.75
2017,9,19,15,30,627.0,161.0,4.0,30.0,542.0,675.88,513.38
2017,9,19,15,45,528.5,173.5,3.95,30.0,475.5,595.47,455.08
2017,9,19,16,0,430.0,186.0,3.9,30.0,409.0,523.48,401.81
2017,9,19,16,15,283.0,182.0,3.65,29.5,322.5,397.9,307.66
2017,9,19,16,30,136.0,178.0,3.4,29.0,236.0,283.67,219.46
2017,9,19,16,45,125.5,153.5,3.2,29.0,201.0,246.45,191.15
2017,9,19,17,0,115.0,129.0,3.0,29.0,166.0,209.56,162.34
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,169.9,130.87
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,131.37,99.58
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,85.28,61.84
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,46.52,29.53
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,21.64,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
