Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,10.81,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,23.69,12.29
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,38.11,26.29
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,47.74,35.02
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,56.84,43.0
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,90.66,54.11
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,133.46,80.1
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,176.83,122.52
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,195.34,145.35
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,243.83,180.57
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,297.47,220.55
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,322.7,241.12
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,337.34,252.5
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,416.14,311.91
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,528.39,396.7
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,573.61,431.05
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,618.05,464.26
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,658.27,492.98
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,697.07,520.05
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,731.91,544.03
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,764.64,565.82
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,792.68,583.31
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,816.82,598.1
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,836.1,610.65
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,852.48,621.33
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,863.8,627.63
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,872.04,631.99
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,878.03,636.08
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,877.52,636.0
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,870.77,632.15
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,860.94,626.41
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,845.75,618.48
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,827.69,608.69
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,739.29,548.36
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,649.42,482.35
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,681.68,511.45
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,706.55,533.32
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,662.51,503.53
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,617.74,472.3
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,566.71,436.21
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,516.11,399.53
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,455.75,353.72
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,397.71,308.48
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,328.8,254.11
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,263.65,201.1
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,188.83,139.67
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,124.12,84.09
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,56.56,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.83,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,25.32,13.31
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,39.01,27.14
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,48.63,35.91
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,57.71,43.92
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,88.72,52.95
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,130.67,77.53
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,176.22,111.66
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,226.13,152.28
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,275.07,193.2
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,327.67,237.17
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,355.26,264.96
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,360.55,272.0
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,379.71,286.31
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,390.48,293.56
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,315.18,236.71
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,229.71,171.22
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,369.27,276.21
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,520.32,385.29
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,539.46,398.57
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,558.68,412.43
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,685.53,508.84
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,821.45,604.59
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,840.97,616.77
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,857.52,627.75
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,868.46,634.03
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,876.24,638.32
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,878.95,640.68
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,878.46,641.08
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,871.43,637.46
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,865.62,634.83
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,849.75,625.3
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,830.98,613.92
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,572.88,431.18
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,304.76,226.58
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,361.28,272.28
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,422.73,320.46
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,284.22,216.07
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,153.38,114.61
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,278.12,215.77
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,386.06,301.03
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,388.89,303.51
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,376.36,293.59
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,306.88,238.58
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,243.35,186.79
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,167.25,124.14
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,95.31,63.23
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,35.61,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.83,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,22.55,11.06
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,36.63,25.22
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,44.74,32.73
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,52.42,39.56
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,83.72,48.81
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,127.3,74.75
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,172.87,108.7
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,222.66,149.03
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,271.69,189.8
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,323.89,233.0
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,268.5,199.4
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,188.51,141.27
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,201.61,150.76
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,214.81,160.1
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,226.36,168.51
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,238.06,177.04
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,447.47,339.07
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,693.91,519.2
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,728.01,541.71
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,759.62,562.86
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,680.89,501.93
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,582.51,424.37
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,643.88,469.96
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,705.86,514.8
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,648.4,472.79
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,583.64,425.61
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,727.88,535.74
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,861.19,631.04
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,759.85,559.15
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,652.78,479.33
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,609.6,449.46
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,558.65,413.61
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,466.4,346.94
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,368.1,274.46
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,549.21,417.12
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,691.65,526.46
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,649.49,496.99
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,606.39,466.63
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,554.32,429.51
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,502.84,391.86
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,443.07,346.87
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,385.56,302.12
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,313.75,244.52
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,251.05,192.53
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,175.94,130.19
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,111.41,72.81
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,39.86,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,9.83,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,20.12,9.05
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,32.26,21.63
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,38.19,27.25
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,43.76,32.27
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,76.45,41.41
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,122.64,68.41
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,140.47,94.73
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,138.41,105.5
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,178.0,135.23
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,224.27,169.97
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,268.64,202.88
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,313.02,235.68
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,403.81,303.36
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,532.15,399.1
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,580.81,435.99
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,625.59,469.67
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,666.11,498.69
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,704.82,525.77
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,662.09,490.31
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,601.23,441.01
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,705.82,520.77
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,817.56,599.61
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,836.88,611.79
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,853.25,622.62
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,759.61,555.06
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,651.91,472.58
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,767.7,562.48
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,875.96,639.96
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,869.02,635.5
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,858.96,629.81
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,843.1,620.12
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,824.35,608.6
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,792.8,588.56
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,762.37,569.26
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,727.48,547.83
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,690.97,524.96
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,646.89,494.57
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,602.15,462.91
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,549.25,425.22
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,496.98,386.99
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,435.06,339.53
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,373.48,291.11
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,305.43,237.09
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,243.16,185.96
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,168.52,124.1
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,103.8,65.58
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,36.55,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.85,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,21.41,9.63
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,35.14,24.0
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,43.72,31.97
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,52.01,39.36
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,78.99,45.1
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,122.41,69.33
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,138.29,93.54
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,135.52,103.34
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,200.73,150.46
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,282.81,211.31
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,318.69,239.12
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,354.52,266.41
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,427.53,321.64
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,531.44,400.53
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,490.97,368.65
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,427.42,317.26
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,446.24,330.19
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,464.54,342.28
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,552.25,407.39
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,648.8,477.29
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,726.8,535.21
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,810.08,593.29
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,829.45,605.63
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,845.93,616.52
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,857.09,624.21
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,865.17,630.0
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,867.61,631.95
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,866.88,631.97
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,859.99,628.27
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,849.96,622.63
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,706.09,522.38
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,553.57,409.13
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,671.85,501.68
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,762.6,569.61
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,571.67,432.48
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,381.41,288.02
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,275.12,208.72
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,173.97,130.79
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,153.3,115.5
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,132.89,100.07
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,112.05,84.1
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,91.14,67.74
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,181.43,140.52
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,244.53,186.86
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,168.28,123.26
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,101.72,61.42
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,36.26,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,8.85,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,21.04,8.97
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,34.38,23.32
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,42.6,30.99
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,50.34,37.92
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,77.38,44.92
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,120.46,69.51
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,170.18,115.49
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,207.24,152.44
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,244.09,181.65
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,281.76,211.27
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,307.75,232.01
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,330.5,249.46
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,383.42,288.88
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,446.94,335.92
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,482.88,362.51
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,518.83,388.79
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,535.49,399.59
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,549.23,408.03
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,608.69,452.44
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,672.92,499.64
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,739.42,551.3
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,809.03,600.66
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,763.44,566.72
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,702.58,518.15
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,712.08,525.64
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,717.73,530.19
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,741.73,547.47
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,763.98,563.44
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,700.38,517.82
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,641.94,475.4
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,613.16,456.62
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,583.53,436.92
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,660.52,498.1
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,724.28,548.59
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,496.57,379.97
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,280.1,212.33
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,359.79,277.1
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,430.93,333.37
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,388.37,301.94
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,346.02,270.41
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,296.38,232.31
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,248.53,194.64
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,197.65,153.49
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,143.74,109.13
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,91.69,65.77
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,37.78,18.63
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,16.44,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,20.32,8.0
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,39.01,27.16
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,58.66,44.68
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,77.82,61.46
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,101.37,75.77
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,128.61,95.79
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,149.88,113.12
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,169.04,128.92
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,193.62,147.81
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,218.51,166.71
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,273.07,207.14
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,339.28,256.32
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,316.53,239.1
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,288.53,217.26
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,263.46,198.16
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,238.19,178.75
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,215.22,161.21
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,191.6,143.14
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,290.4,217.61
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,391.89,291.7
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,271.04,201.96
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,145.91,107.32
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,131.18,96.24
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,116.35,84.87
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,154.87,114.48
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,193.69,143.97
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,299.3,223.84
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,404.56,301.47
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,389.98,290.73
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,375.1,280.3
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,264.6,198.77
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,151.09,112.58
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,112.1,82.81
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,73.54,52.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,89.52,65.74
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,105.98,79.08
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,118.82,89.47
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,132.21,100.34
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,116.36,88.27
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,100.47,76.03
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,84.01,62.98
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,67.49,49.65
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,51.96,36.98
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,36.7,24.29
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,23.65,13.2
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.61,0.82
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,17.38,5.6
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,34.19,23.08
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,54.7,41.37
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,74.89,59.18
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,96.01,73.24
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,115.04,87.98
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,149.28,113.26
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,184.47,139.26
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,221.06,167.11
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,260.6,197.19
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,272.17,207.06
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,282.85,215.54
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,344.38,261.2
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,417.37,314.71
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,423.31,317.86
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,424.83,317.63
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,465.42,346.51
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,507.97,376.2
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,501.25,370.54
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,491.75,363.04
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,430.03,317.83
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,364.67,269.45
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,415.26,306.83
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,467.11,344.22
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,428.05,316.01
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,387.83,287.05
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,359.22,266.54
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,324.73,241.56
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,344.22,256.5
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,358.46,267.44
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,292.56,219.39
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,233.69,175.81
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,171.47,128.77
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,109.77,81.18
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,279.31,215.67
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,438.6,336.29
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,274.54,211.57
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,107.53,80.27
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,94.16,70.31
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,80.77,59.96
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,67.35,49.4
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,54.11,38.78
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,41.53,28.46
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,28.96,17.98
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,18.33,8.91
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.93,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.85,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.71,0.84
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,13.5,6.01
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,19.29,11.15
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,25.57,15.62
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,31.85,20.76
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,80.22,60.38
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,126.11,97.24
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,102.59,77.78
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,77.38,57.14
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,110.62,83.36
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,143.51,108.8
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,176.43,133.85
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,209.91,158.99
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,207.63,156.87
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,205.1,154.66
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,264.5,199.24
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,323.31,242.36
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,332.96,249.12
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,342.7,256.12
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,378.31,282.41
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,414.89,309.13
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,419.48,312.13
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,423.78,315.08
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,432.72,321.15
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,441.6,327.19
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,441.66,327.64
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,441.44,328.0
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,444.42,330.95
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,447.01,333.68
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,420.41,315.45
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,393.49,296.9
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,396.47,300.54
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,398.42,303.35
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,444.69,341.0
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,485.55,374.02
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,446.77,345.87
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,407.53,317.27
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,368.55,288.82
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,329.0,259.22
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,282.5,223.17
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,237.22,187.05
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,188.45,146.98
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,142.24,108.1
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,83.79,59.21
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,33.43,9.06
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,13.42,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.33,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.67,1.67
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.94,7.32
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,21.22,12.96
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,27.99,17.79
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,34.75,23.38
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,27.99,17.64
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,21.24,11.94
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,43.48,30.11
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,65.75,48.02
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,92.76,69.61
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,119.25,90.51
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,129.79,98.39
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,140.36,106.25
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,129.66,97.6
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,118.8,88.91
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,125.57,93.89
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,132.37,98.85
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,136.66,102.08
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,140.98,105.36
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,170.79,128.43
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,200.88,151.55
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,172.28,129.43
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,143.39,107.06
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,216.51,163.6
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,290.49,219.74
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,308.89,233.62
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,332.88,251.79
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,349.25,264.51
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,365.69,277.34
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,328.42,249.6
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,284.13,216.48
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,345.55,264.98
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,406.78,312.43
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,398.17,307.66
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,387.97,301.86
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,276.5,215.78
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,170.82,132.05
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,148.84,115.28
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,127.14,98.33
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,105.19,80.79
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,83.13,62.85
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,62.27,45.67
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,41.11,27.97
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,24.14,13.43
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.71,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.93,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
