Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,12.78,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,20.32,7.63
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,31.72,21.4
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,42.54,31.47
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,45.35,34.24
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,74.44,42.03
2017,10,20,8,15,604.5,76.5,2.55,19.5,276.0,116.94,66.87
2017,10,20,8,30,652.0,83.0,2.6,20.0,327.0,164.24,101.96
2017,10,20,8,45,326.0,91.0,2.7,21.0,213.0,142.19,98.66
2017,10,20,9,0,0.0,99.0,2.8,22.0,99.0,95.13,72.29
2017,10,20,9,15,3.0,138.5,2.9,22.5,140.5,132.77,102.14
2017,10,20,9,30,6.0,178.0,3.0,23.0,182.0,170.64,131.57
2017,10,20,9,45,3.0,155.5,3.15,24.0,157.5,149.78,114.34
2017,10,20,10,0,0.0,133.0,3.3,25.0,133.0,127.89,96.48
2017,10,20,10,15,22.0,207.5,3.3,25.0,222.0,208.72,159.39
2017,10,20,10,30,44.0,282.0,3.3,25.0,311.0,288.59,220.21
2017,10,20,10,45,48.5,297.0,3.35,25.5,330.5,308.36,234.35
2017,10,20,11,0,53.0,312.0,3.4,26.0,350.0,328.46,248.81
2017,10,20,11,15,100.5,337.5,3.4,26.0,411.0,386.04,292.27
2017,10,20,11,30,148.0,363.0,3.4,26.0,472.0,446.96,337.63
2017,10,20,11,45,152.5,362.5,3.45,26.5,476.5,456.2,343.71
2017,10,20,12,0,157.0,362.0,3.5,27.0,481.0,465.07,349.74
2017,10,20,12,15,326.0,323.5,3.55,27.0,569.5,558.89,421.8
2017,10,20,12,30,495.0,285.0,3.6,27.0,658.0,657.74,495.8
2017,10,20,12,45,513.0,275.0,3.7,27.5,658.0,670.26,504.32
2017,10,20,13,0,531.0,265.0,3.8,28.0,658.0,681.03,512.08
2017,10,20,13,15,584.0,239.0,3.8,28.0,662.0,700.48,527.6
2017,10,20,13,30,637.0,213.0,3.8,28.0,666.0,719.51,542.74
2017,10,20,13,45,736.5,157.0,3.85,28.0,663.0,738.44,559.46
2017,10,20,14,0,836.0,101.0,3.9,28.0,660.0,749.67,568.29
2017,10,20,14,15,824.5,99.0,3.9,28.0,628.0,731.53,556.44
2017,10,20,14,30,813.0,97.0,3.9,28.0,596.0,710.65,542.85
2017,10,20,14,45,762.0,107.5,3.95,28.0,551.0,672.5,517.03
2017,10,20,15,0,711.0,118.0,4.0,28.0,506.0,635.87,490.93
2017,10,20,15,15,482.5,157.5,4.0,27.5,411.0,506.08,393.59
2017,10,20,15,30,254.0,197.0,4.0,27.0,316.0,383.82,299.16
2017,10,20,15,45,238.5,176.5,4.0,27.0,278.5,345.94,270.88
2017,10,20,16,0,223.0,156.0,4.0,27.0,241.0,308.13,241.85
2017,10,20,16,15,203.5,135.0,3.65,26.5,203.5,267.83,210.48
2017,10,20,16,30,184.0,114.0,3.3,26.0,166.0,228.27,178.96
2017,10,20,16,45,148.5,92.5,3.0,25.5,128.5,175.6,136.23
2017,10,20,17,0,113.0,71.0,2.7,25.0,91.0,131.77,99.84
2017,10,20,17,15,67.5,48.5,2.55,24.5,59.5,85.32,61.13
2017,10,20,17,30,22.0,26.0,2.4,24.0,28.0,36.11,17.92
2017,10,20,17,45,11.0,13.0,2.25,23.5,14.0,15.82,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,12.29,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,19.55,6.16
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,29.35,18.95
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,38.92,27.78
2017,10,21,7,45,480.0,60.0,3.85,22.5,171.5,42.43,31.11
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,71.38,39.37
2017,10,21,8,15,607.5,74.0,4.3,23.5,273.0,113.46,63.13
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,160.32,97.27
2017,10,21,8,45,694.5,83.0,4.75,24.5,373.5,207.42,135.61
2017,10,21,9,0,734.0,86.0,5.0,25.0,423.0,260.59,180.45
2017,10,21,9,15,756.5,89.0,5.1,25.5,467.5,308.51,222.0
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,357.43,263.9
2017,10,21,9,45,800.0,93.0,5.3,26.5,552.0,404.61,303.73
2017,10,21,10,0,821.0,94.0,5.4,27.0,592.0,452.04,342.86
2017,10,21,10,15,522.5,203.5,5.4,27.5,526.5,441.62,336.38
2017,10,21,10,30,224.0,313.0,5.4,28.0,461.0,409.74,310.74
2017,10,21,10,45,235.5,324.5,5.45,28.5,485.5,437.82,331.49
2017,10,21,11,0,247.0,336.0,5.5,29.0,510.0,466.17,352.07
2017,10,21,11,15,557.5,219.5,5.5,29.0,625.0,563.65,429.45
2017,10,21,11,30,868.0,103.0,5.5,29.0,740.0,676.27,517.0
2017,10,21,11,45,608.5,221.5,5.5,29.5,670.5,636.54,482.43
2017,10,21,12,0,349.0,340.0,5.5,30.0,601.0,580.89,436.01
2017,10,21,12,15,255.5,355.5,5.45,30.0,546.5,537.74,403.26
2017,10,21,12,30,162.0,371.0,5.4,30.0,492.0,487.82,365.11
2017,10,21,12,45,212.0,361.5,5.35,30.5,518.5,520.67,389.74
2017,10,21,13,0,262.0,352.0,5.3,31.0,545.0,557.75,416.92
2017,10,21,13,15,553.0,230.0,5.2,31.0,624.5,665.28,501.5
2017,10,21,13,30,844.0,108.0,5.1,31.0,704.0,765.37,576.09
2017,10,21,13,45,528.5,211.5,5.1,31.0,580.5,630.83,476.9
2017,10,21,14,0,213.0,315.0,5.1,31.0,457.0,487.29,366.47
2017,10,21,14,15,238.0,295.0,5.05,31.0,446.5,485.03,366.58
2017,10,21,14,30,263.0,275.0,5.0,31.0,436.0,487.79,369.81
2017,10,21,14,45,216.0,260.5,5.0,31.0,387.0,429.74,326.98
2017,10,21,15,0,169.0,246.0,5.0,31.0,338.0,379.45,289.45
2017,10,21,15,15,435.0,171.0,4.95,30.5,379.5,487.13,376.61
2017,10,21,15,30,701.0,96.0,4.9,30.0,421.0,567.68,441.39
2017,10,21,15,45,666.0,91.5,4.85,30.0,372.5,520.97,405.85
2017,10,21,16,0,631.0,87.0,4.8,30.0,324.0,474.4,370.15
2017,10,21,16,15,582.5,80.0,4.45,29.5,273.5,418.27,326.45
2017,10,21,16,30,534.0,73.0,4.1,29.0,223.0,364.1,283.28
2017,10,21,16,45,455.5,64.5,3.75,28.5,173.0,296.92,228.8
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,234.06,176.53
2017,10,21,17,15,263.5,41.5,3.1,27.0,80.0,160.06,115.46
2017,10,21,17,30,150.0,27.0,2.8,26.0,37.0,93.03,49.47
2017,10,21,17,45,75.0,13.5,2.5,25.5,18.5,33.77,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,4.25,18.5,10.5,10.32,0.0
2017,10,22,7,0,0.0,21.0,4.5,18.0,21.0,20.02,5.62
2017,10,22,7,15,42.0,44.0,4.7,18.0,51.0,39.33,27.61
2017,10,22,7,30,84.0,67.0,4.9,18.0,81.0,55.96,43.0
2017,10,22,7,45,121.5,89.5,5.1,18.0,118.5,73.28,58.68
2017,10,22,8,0,159.0,112.0,5.3,18.0,156.0,98.66,73.3
2017,10,22,8,15,181.0,134.0,5.35,18.0,193.5,130.12,95.9
2017,10,22,8,30,203.0,156.0,5.4,18.0,231.0,164.02,122.16
2017,10,22,8,45,231.5,173.0,5.5,18.5,270.0,193.91,145.65
2017,10,22,9,0,260.0,190.0,5.6,19.0,309.0,230.26,175.01
2017,10,22,9,15,258.5,214.5,5.6,19.5,343.0,266.51,205.16
2017,10,22,9,30,257.0,239.0,5.6,20.0,377.0,302.49,234.59
2017,10,22,9,45,209.0,260.0,5.65,20.5,377.5,319.3,248.86
2017,10,22,10,0,161.0,281.0,5.7,21.0,378.0,328.52,256.34
2017,10,22,10,15,240.0,287.0,5.7,21.5,440.5,381.81,297.66
2017,10,22,10,30,319.0,293.0,5.7,22.0,503.0,439.26,342.04
2017,10,22,10,45,582.0,207.5,5.7,22.5,608.5,522.36,408.21
2017,10,22,11,0,845.0,122.0,5.7,23.0,714.0,622.46,486.9
2017,10,22,11,15,852.0,122.5,5.65,23.0,732.0,655.56,512.48
2017,10,22,11,30,859.0,123.0,5.6,23.0,750.0,686.47,536.25
2017,10,22,11,45,890.0,110.0,5.6,23.5,766.0,717.88,559.69
2017,10,22,12,0,921.0,97.0,5.6,24.0,782.0,747.48,580.0
2017,10,22,12,15,923.0,97.0,5.5,24.0,783.5,766.92,593.51
2017,10,22,12,30,925.0,97.0,5.4,24.0,785.0,783.21,604.82
2017,10,22,12,45,927.0,95.0,5.35,24.5,778.5,794.23,611.43
2017,10,22,13,0,929.0,93.0,5.3,25.0,772.0,801.92,615.77
2017,10,22,13,15,926.5,92.5,5.2,25.0,756.0,804.36,617.48
2017,10,22,13,30,924.0,92.0,5.1,25.0,740.0,803.4,616.92
2017,10,22,13,45,924.5,88.5,5.1,25.5,717.5,798.15,612.74
2017,10,22,14,0,925.0,85.0,5.1,26.0,695.0,789.45,606.28
2017,10,22,14,15,917.0,83.5,5.0,25.5,663.0,773.21,596.51
2017,10,22,14,30,909.0,82.0,4.9,25.0,631.0,753.89,584.59
2017,10,22,14,45,902.5,77.5,4.8,25.0,593.0,729.34,567.77
2017,10,22,15,0,896.0,73.0,4.7,25.0,555.0,701.87,548.85
2017,10,22,15,15,878.0,70.5,4.5,24.5,509.0,666.29,524.51
2017,10,22,15,30,860.0,68.0,4.3,24.0,463.0,628.8,497.35
2017,10,22,15,45,837.5,64.0,4.15,24.0,413.0,588.68,466.63
2017,10,22,16,0,815.0,60.0,4.0,24.0,363.0,543.97,431.72
2017,10,22,16,15,774.0,55.5,3.5,23.0,308.5,488.0,387.99
2017,10,22,16,30,733.0,51.0,3.0,22.0,254.0,433.02,343.39
2017,10,22,16,45,669.0,45.0,2.55,21.0,199.0,367.28,288.71
2017,10,22,17,0,605.0,39.0,2.1,20.0,144.0,305.37,235.04
2017,10,22,17,15,481.0,30.0,1.95,19.0,94.5,222.82,164.11
2017,10,22,17,30,357.0,21.0,1.8,18.0,45.0,147.42,75.17
2017,10,22,17,45,178.5,10.5,1.7,17.0,22.5,58.5,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.0,20.0,9.34,0.0
2017,10,23,7,0,342.0,19.0,0.9,11.0,40.0,15.81,2.59
2017,10,23,7,15,467.5,28.0,1.2,12.0,88.5,22.17,13.52
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,28.18,19.39
2017,10,23,7,45,660.0,43.0,1.85,14.0,191.0,31.16,22.25
2017,10,23,8,0,727.0,49.0,2.2,15.0,245.0,61.11,29.58
2017,10,23,8,15,768.5,53.0,2.3,15.5,299.0,109.53,55.85
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,161.87,94.66
2017,10,23,8,45,837.0,60.5,2.5,17.0,404.0,218.3,141.95
2017,10,23,9,0,864.0,64.0,2.6,18.0,455.0,272.63,189.26
2017,10,23,9,15,883.0,66.0,2.75,19.0,501.5,324.64,235.14
2017,10,23,9,30,902.0,68.0,2.9,20.0,548.0,376.98,280.5
2017,10,23,9,45,914.5,70.5,3.05,21.0,588.0,427.25,323.18
2017,10,23,10,0,927.0,73.0,3.2,22.0,628.0,476.72,363.9
2017,10,23,10,15,936.5,74.0,3.2,22.5,661.0,522.3,400.88
2017,10,23,10,30,946.0,75.0,3.2,23.0,694.0,566.33,435.56
2017,10,23,10,45,951.0,77.0,3.25,23.5,719.5,607.01,466.9
2017,10,23,11,0,956.0,79.0,3.3,24.0,745.0,645.4,495.72
2017,10,23,11,15,960.0,79.5,3.15,24.0,762.0,679.24,520.9
2017,10,23,11,30,964.0,80.0,3.0,24.0,779.0,710.36,543.53
2017,10,23,11,45,961.5,82.5,2.95,24.5,787.0,736.19,560.29
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,758.75,574.35
2017,10,23,12,15,958.5,85.0,2.75,25.5,794.5,776.92,584.77
2017,10,23,12,30,958.0,85.0,2.6,26.0,794.0,791.73,592.83
2017,10,23,12,45,954.0,85.5,2.5,26.5,784.5,801.04,597.45
2017,10,23,13,0,950.0,86.0,2.4,27.0,775.0,806.86,599.8
2017,10,23,13,15,945.0,85.0,2.2,27.0,757.5,806.88,598.79
2017,10,23,13,30,940.0,84.0,2.0,27.0,740.0,803.4,595.49
2017,10,23,13,45,930.5,83.5,1.85,27.0,713.5,793.63,588.45
2017,10,23,14,0,921.0,83.0,1.7,27.0,687.0,780.58,579.33
2017,10,23,14,15,910.0,81.5,1.5,27.0,653.5,762.17,566.23
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,740.77,551.15
2017,10,23,14,45,883.0,78.5,1.15,27.0,579.5,713.04,532.29
2017,10,23,15,0,867.0,77.0,1.0,27.0,539.0,682.89,511.79
2017,10,23,15,15,846.5,74.5,0.85,26.5,493.5,649.98,489.8
2017,10,23,15,30,826.0,72.0,0.7,26.0,448.0,611.9,463.03
2017,10,23,15,45,796.0,68.5,0.55,26.0,397.5,565.53,428.95
2017,10,23,16,0,766.0,65.0,0.4,26.0,347.0,518.65,393.79
2017,10,23,16,15,722.0,60.0,0.45,25.5,293.5,462.47,353.36
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,407.59,311.95
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,341.05,259.73
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,282.09,210.94
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,201.12,144.08
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,126.18,55.33
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,48.42,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,10.5,18.5,9.34,0.0
2017,10,24,7,0,315.0,19.0,3.4,11.0,37.0,15.96,1.46
2017,10,24,7,15,443.0,28.5,3.45,11.5,84.5,22.81,14.01
2017,10,24,7,30,571.0,38.0,3.5,12.0,132.0,29.29,20.41
2017,10,24,7,45,641.0,44.0,3.6,13.0,186.0,32.19,23.23
2017,10,24,8,0,711.0,50.0,3.7,14.0,240.0,59.55,29.71
2017,10,24,8,15,754.0,54.0,3.85,15.0,293.5,107.06,54.86
2017,10,24,8,30,797.0,58.0,4.0,16.0,347.0,158.66,92.72
2017,10,24,8,45,825.0,61.5,4.2,17.0,398.0,210.68,136.44
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,268.25,186.65
2017,10,24,9,15,872.5,67.5,4.55,18.5,495.0,320.21,233.29
2017,10,24,9,30,892.0,70.0,4.7,19.0,541.0,372.56,279.77
2017,10,24,9,45,905.5,72.0,4.85,20.0,581.0,422.21,322.71
2017,10,24,10,0,919.0,74.0,5.0,21.0,621.0,471.17,363.84
2017,10,24,10,15,929.0,75.5,5.05,21.0,654.5,517.04,402.75
2017,10,24,10,30,939.0,77.0,5.1,21.0,688.0,561.41,439.6
2017,10,24,10,45,945.0,78.5,5.15,21.5,713.5,601.85,471.75
2017,10,24,11,0,951.0,80.0,5.2,22.0,739.0,640.08,501.43
2017,10,24,11,15,955.5,80.5,5.25,22.0,757.0,674.01,528.3
2017,10,24,11,30,960.0,81.0,5.3,22.0,775.0,705.26,552.78
2017,10,24,11,45,959.5,83.0,5.35,22.5,783.0,731.8,571.54
2017,10,24,12,0,959.0,85.0,5.4,23.0,791.0,755.18,587.35
2017,10,24,12,15,960.0,85.0,5.45,23.0,792.0,774.37,601.33
2017,10,24,12,30,961.0,85.0,5.5,23.0,793.0,790.26,613.04
2017,10,24,12,45,961.0,84.0,5.6,23.5,785.0,801.0,620.16
2017,10,24,13,0,961.0,83.0,5.7,24.0,777.0,808.28,624.92
2017,10,24,13,15,958.0,82.0,5.7,24.0,760.5,809.79,626.49
2017,10,24,13,30,955.0,81.0,5.7,24.0,744.0,807.79,625.69
2017,10,24,13,45,951.5,79.0,5.75,24.0,719.5,800.85,621.71
2017,10,24,14,0,948.0,77.0,5.8,24.0,695.0,790.45,615.36
2017,10,24,14,15,939.5,75.5,5.8,23.5,662.0,773.55,605.39
2017,10,24,14,30,931.0,74.0,5.8,23.0,629.0,753.5,593.15
2017,10,24,14,45,919.5,72.0,5.85,23.0,589.5,727.79,575.72
2017,10,24,15,0,908.0,70.0,5.9,23.0,550.0,699.37,556.2
2017,10,24,15,15,889.5,67.5,5.8,22.5,504.0,663.28,531.2
2017,10,24,15,30,871.0,65.0,5.7,22.0,458.0,625.29,503.04
2017,10,24,15,45,843.5,62.0,5.65,22.0,407.0,579.74,467.48
2017,10,24,16,0,816.0,59.0,5.6,22.0,356.0,536.8,432.94
2017,10,24,16,15,774.0,54.5,5.2,21.0,301.5,480.64,387.93
2017,10,24,16,30,732.0,50.0,4.8,20.0,247.0,425.54,342.14
2017,10,24,16,45,661.5,44.5,4.4,19.5,192.0,358.06,284.23
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,294.91,228.17
2017,10,24,17,15,460.5,29.5,3.6,18.0,88.5,211.14,154.83
2017,10,24,17,30,330.0,20.0,3.2,17.0,40.0,133.74,50.23
2017,10,24,17,45,165.0,10.0,2.8,16.0,20.0,53.26,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.0,9.5,2.15,8.5,18.5,9.34,0.0
2017,10,25,7,0,332.0,19.0,2.3,9.0,37.0,16.13,0.13
2017,10,25,7,15,463.5,28.0,2.6,10.0,85.0,22.47,13.75
2017,10,25,7,30,595.0,37.0,2.9,11.0,133.0,28.5,19.78
2017,10,25,7,45,664.0,43.0,3.2,12.0,187.5,31.46,22.66
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,57.44,28.6
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,105.94,53.65
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,158.45,91.9
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,214.75,138.94
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,269.07,186.27
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,321.94,233.01
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,375.16,279.25
2017,10,25,9,45,927.0,70.0,2.95,20.0,588.0,425.86,322.4
2017,10,25,10,0,941.0,72.0,3.0,21.0,629.0,475.87,363.6
2017,10,25,10,15,951.0,73.0,3.0,21.5,662.5,522.08,401.25
2017,10,25,10,30,961.0,74.0,3.0,22.0,696.0,566.73,436.58
2017,10,25,10,45,967.5,75.5,3.05,22.5,722.0,608.16,468.62
2017,10,25,11,0,974.0,77.0,3.1,23.0,748.0,647.34,498.17
2017,10,25,11,15,978.0,77.5,3.1,23.5,765.5,681.58,523.28
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,713.05,545.82
2017,10,25,11,45,976.5,82.5,3.15,24.5,790.5,739.18,563.6
2017,10,25,12,0,971.0,87.0,3.2,25.0,798.0,761.9,578.31
2017,10,25,12,15,970.5,87.0,3.15,25.0,798.0,780.22,590.63
2017,10,25,12,30,970.0,87.0,3.1,25.0,798.0,795.15,600.68
2017,10,25,12,45,968.0,86.5,3.05,25.0,788.5,805.01,607.33
2017,10,25,13,0,966.0,86.0,3.0,25.0,779.0,811.36,611.71
2017,10,25,13,15,961.0,85.0,2.9,25.0,761.5,811.41,611.61
2017,10,25,13,30,956.0,84.0,2.8,25.0,744.0,807.92,609.25
2017,10,25,13,45,949.0,83.0,2.7,25.5,718.0,799.47,602.44
2017,10,25,14,0,942.0,82.0,2.6,26.0,692.0,787.62,593.48
2017,10,25,14,15,931.5,80.5,2.5,26.0,658.0,769.41,581.44
2017,10,25,14,30,921.0,79.0,2.4,26.0,624.0,748.13,567.39
2017,10,25,14,45,891.0,82.0,2.3,26.0,580.5,715.36,545.34
2017,10,25,15,0,861.0,85.0,2.2,26.0,537.0,684.24,524.42
2017,10,25,15,15,838.5,81.5,2.0,25.5,490.5,645.82,497.4
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,605.78,468.68
2017,10,25,15,45,785.0,74.0,1.6,25.0,393.0,558.83,433.34
2017,10,25,16,0,754.0,70.0,1.4,25.0,342.0,511.42,396.86
2017,10,25,16,15,706.5,64.5,1.2,24.0,288.0,453.63,353.02
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,400.02,310.62
2017,10,25,16,45,584.0,51.5,0.85,22.5,180.5,331.85,255.16
2017,10,25,17,0,509.0,44.0,0.7,22.0,127.0,268.74,201.89
2017,10,25,17,15,374.0,32.5,0.8,21.0,80.5,185.82,132.59
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,107.93,28.82
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,41.38,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,110.5,10.0,3.5,10.5,16.0,9.83,0.0
2017,10,26,7,0,221.0,20.0,3.7,11.0,32.0,15.92,0.0
2017,10,26,7,15,360.0,32.0,3.85,11.5,78.0,24.5,15.27
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,32.49,23.18
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,36.45,27.0
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,59.69,32.95
2017,10,26,8,15,703.0,65.5,4.55,15.0,284.0,109.09,59.37
2017,10,26,8,30,751.0,71.0,4.8,16.0,338.0,159.55,95.55
2017,10,26,8,45,783.0,75.0,5.05,17.0,389.0,210.07,137.38
2017,10,26,9,0,815.0,79.0,5.3,18.0,440.0,263.0,183.4
2017,10,26,9,15,837.0,82.0,5.65,19.0,486.5,314.2,228.92
2017,10,26,9,30,859.0,85.0,6.0,20.0,533.0,366.19,274.65
2017,10,26,9,45,874.5,87.5,6.35,21.0,573.0,415.7,317.66
2017,10,26,10,0,890.0,90.0,6.7,22.0,613.0,467.44,361.26
2017,10,26,10,15,901.0,91.5,6.65,22.5,646.5,512.53,398.94
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,556.26,434.53
2017,10,26,10,45,918.5,95.0,6.6,24.0,705.5,596.43,465.64
2017,10,26,11,0,925.0,97.0,6.6,25.0,731.0,634.5,494.24
2017,10,26,11,15,929.5,97.5,6.55,25.0,748.0,667.63,520.34
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,698.17,544.07
2017,10,26,11,45,946.0,93.5,6.5,25.5,776.0,726.07,564.72
2017,10,26,12,0,958.0,89.0,6.5,26.0,787.0,751.31,581.87
2017,10,26,12,15,957.5,89.0,6.45,26.0,786.5,769.36,594.69
2017,10,26,12,30,957.0,89.0,6.4,26.0,786.0,784.08,605.19
2017,10,26,12,45,951.5,89.5,6.4,26.5,775.5,792.24,610.04
2017,10,26,13,0,946.0,90.0,6.4,27.0,765.0,796.91,612.5
2017,10,26,13,15,940.5,89.5,6.35,27.0,747.0,797.07,612.91
2017,10,26,13,30,935.0,89.0,6.3,27.0,729.0,793.77,610.99
2017,10,26,13,45,924.0,88.5,6.3,27.5,702.5,783.01,602.82
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,769.01,592.48
2017,10,26,14,15,901.5,86.5,6.2,27.5,642.0,750.48,580.99
2017,10,26,14,30,890.0,85.0,6.1,27.0,608.0,729.01,567.4
2017,10,26,14,45,872.5,83.0,6.05,27.0,567.5,700.09,547.36
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,672.27,528.01
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,634.64,500.66
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,595.42,471.58
2017,10,26,15,45,777.0,71.5,5.45,26.0,383.5,548.17,434.9
2017,10,26,16,0,744.0,68.0,5.3,26.0,333.0,500.64,397.17
2017,10,26,16,15,696.5,62.5,4.85,25.0,280.0,443.44,351.86
2017,10,26,16,30,649.0,57.0,4.4,24.0,227.0,390.33,308.2
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,321.96,250.81
2017,10,26,17,0,492.0,43.0,3.6,23.0,121.0,258.98,196.29
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,176.86,125.82
2017,10,26,17,30,222.0,19.0,3.3,21.0,31.0,99.11,13.9
2017,10,26,17,45,111.0,9.5,3.15,20.5,15.5,37.83,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,9.34,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,15.06,0.0
2017,10,27,7,15,288.0,33.0,7.25,10.0,69.5,25.63,16.21
2017,10,27,7,30,415.0,47.0,7.4,10.0,112.0,35.49,25.98
2017,10,27,7,45,488.5,57.0,7.6,10.5,162.0,41.04,31.37
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,61.72,37.75
2017,10,27,8,15,612.5,74.0,7.8,11.0,263.5,103.97,59.93
2017,10,27,8,30,663.0,81.0,7.8,11.0,315.0,151.28,94.53
2017,10,27,8,45,693.5,87.5,7.8,11.5,363.5,199.22,135.1
2017,10,27,9,0,724.0,94.0,7.8,12.0,412.0,249.52,179.94
2017,10,27,9,15,748.5,98.0,7.75,12.0,457.0,297.99,224.58
2017,10,27,9,30,773.0,102.0,7.7,12.0,502.0,350.32,272.36
2017,10,27,9,45,784.0,108.0,7.7,12.5,540.5,397.33,314.89
2017,10,27,10,0,795.0,114.0,7.7,13.0,579.0,443.77,355.98
2017,10,27,10,15,808.0,116.5,7.6,13.5,611.5,487.07,393.48
2017,10,27,10,30,821.0,119.0,7.5,14.0,644.0,529.5,429.33
2017,10,27,10,45,822.0,124.5,7.45,14.5,667.5,567.13,460.49
2017,10,27,11,0,823.0,130.0,7.4,15.0,691.0,602.63,489.18
2017,10,27,11,15,829.0,131.5,7.35,15.0,708.5,635.05,515.92
2017,10,27,11,30,835.0,133.0,7.3,15.0,726.0,665.33,540.57
2017,10,27,11,45,447.5,230.0,7.25,15.5,548.5,523.59,423.69
2017,10,27,12,0,60.0,327.0,7.2,16.0,371.0,358.9,285.13
2017,10,27,12,15,119.5,341.5,7.15,16.0,428.0,420.18,335.06
2017,10,27,12,30,179.0,356.0,7.1,16.0,485.0,481.53,384.34
2017,10,27,12,45,199.0,350.0,7.05,16.0,492.0,494.84,395.34
2017,10,27,13,0,219.0,344.0,7.0,16.0,499.0,507.7,406.14
2017,10,27,13,15,172.5,335.5,6.9,16.0,456.0,468.09,374.44
2017,10,27,13,30,126.0,327.0,6.8,16.0,413.0,427.52,341.9
2017,10,27,13,45,88.0,301.0,6.7,16.0,360.0,368.99,295.4
2017,10,27,14,0,50.0,275.0,6.6,16.0,307.0,315.27,252.23
2017,10,27,14,15,212.0,257.0,6.55,15.5,382.5,420.44,341.53
2017,10,27,14,30,374.0,239.0,6.5,15.0,458.0,521.31,425.84
2017,10,27,14,45,188.0,201.0,6.45,15.0,311.5,341.01,279.22
2017,10,27,15,0,2.0,163.0,6.4,15.0,165.0,162.46,129.76
2017,10,27,15,15,24.0,170.5,6.3,14.5,181.5,185.45,150.1
2017,10,27,15,30,46.0,178.0,6.2,14.0,198.0,214.39,175.15
2017,10,27,15,45,322.0,137.5,6.15,14.0,252.5,344.14,287.09
2017,10,27,16,0,598.0,97.0,6.1,14.0,307.0,451.88,376.84
2017,10,27,16,15,546.0,88.0,5.9,13.5,256.5,394.06,327.94
2017,10,27,16,30,494.0,79.0,5.7,13.0,206.0,338.42,279.94
2017,10,27,16,45,436.0,64.5,5.55,12.5,157.5,277.23,226.11
2017,10,27,17,0,378.0,50.0,5.4,12.0,109.0,219.92,174.21
2017,10,27,17,15,257.0,34.5,5.0,11.5,67.5,144.19,106.0
2017,10,27,17,30,136.0,19.0,4.6,11.0,26.0,71.26,0.0
2017,10,27,17,45,68.0,9.5,4.25,10.5,13.0,26.6,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,1.5,15.0,8.36,0.0
2017,10,28,7,0,273.0,17.0,3.2,2.0,30.0,13.25,0.0
2017,10,28,7,15,414.5,27.5,3.25,2.5,76.5,22.45,13.93
2017,10,28,7,30,556.0,38.0,3.3,3.0,123.0,29.98,21.75
2017,10,28,7,45,626.0,45.5,3.35,4.0,176.5,34.23,25.98
2017,10,28,8,0,696.0,53.0,3.4,5.0,230.0,54.35,31.01
2017,10,28,8,15,742.0,57.5,3.65,6.0,284.0,100.95,53.73
2017,10,28,8,30,788.0,62.0,3.9,7.0,338.0,152.01,90.73
2017,10,28,8,45,814.0,67.0,4.15,8.5,388.0,203.98,134.83
2017,10,28,9,0,840.0,72.0,4.4,10.0,438.0,257.67,182.72
2017,10,28,9,15,861.0,74.5,4.4,10.5,484.5,309.11,230.05
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,364.37,280.06
2017,10,28,9,45,617.0,159.5,4.4,11.5,488.5,376.16,297.5
2017,10,28,10,0,352.0,242.0,4.4,12.0,446.0,369.25,295.79
2017,10,28,10,15,638.5,165.0,4.3,12.0,561.0,448.44,360.28
2017,10,28,10,30,925.0,88.0,4.2,12.0,676.0,551.93,444.27
2017,10,28,10,45,621.0,197.0,4.15,12.5,598.5,522.14,419.75
2017,10,28,11,0,317.0,306.0,4.1,13.0,521.0,471.95,377.4
2017,10,28,11,15,357.0,303.5,4.05,13.0,551.5,506.72,405.41
2017,10,28,11,30,397.0,301.0,4.0,13.0,582.0,542.64,433.81
2017,10,28,11,45,671.0,198.5,4.0,13.5,679.5,639.96,512.68
2017,10,28,12,0,945.0,96.0,4.0,14.0,777.0,742.23,593.06
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.5,760.04,605.53
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,774.56,616.2
2017,10,28,12,45,940.5,96.0,4.0,14.5,767.0,783.57,621.8
2017,10,28,13,0,937.0,96.0,4.0,15.0,758.0,789.15,625.04
2017,10,28,13,15,932.0,95.0,4.0,15.0,740.0,789.17,625.53
2017,10,28,13,30,927.0,94.0,4.0,15.0,722.0,785.78,623.71
2017,10,28,13,45,920.0,92.5,4.0,15.0,696.5,777.03,618.12
2017,10,28,14,0,913.0,91.0,4.0,15.0,671.0,765.0,610.27
2017,10,28,14,15,901.5,89.0,3.95,15.0,637.5,746.05,597.2
2017,10,28,14,30,890.0,87.0,3.9,15.0,604.0,724.16,582.05
2017,10,28,14,45,876.0,84.0,3.9,15.0,563.5,700.01,565.39
2017,10,28,15,0,862.0,81.0,3.9,15.0,523.0,670.14,543.88
2017,10,28,15,15,839.5,78.0,3.8,15.0,477.0,632.54,515.16
2017,10,28,15,30,817.0,75.0,3.7,15.0,431.0,593.34,484.69
2017,10,28,15,45,785.0,71.0,3.65,15.0,380.0,546.19,447.42
2017,10,28,16,0,753.0,67.0,3.6,15.0,329.0,498.67,408.86
2017,10,28,16,15,704.5,61.5,3.1,14.0,275.5,441.04,361.63
2017,10,28,16,30,656.0,56.0,2.6,13.0,222.0,387.59,316.06
2017,10,28,16,45,579.0,48.5,2.15,12.5,169.5,319.65,256.85
2017,10,28,17,0,502.0,41.0,1.7,12.0,117.0,256.99,200.47
2017,10,28,17,15,361.5,29.0,1.55,11.0,72.5,173.69,125.8
2017,10,28,17,30,221.0,17.0,1.4,10.0,28.0,93.81,0.0
2017,10,28,17,45,110.5,8.5,1.3,9.0,14.0,36.08,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.0,8.0,2.2,4.5,14.0,7.86,0.0
2017,10,29,7,0,262.0,16.0,2.4,5.0,28.0,13.5,0.0
2017,10,29,7,15,406.0,26.5,2.7,6.0,74.0,21.58,12.82
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,29.16,20.61
2017,10,29,7,45,627.0,44.0,3.4,8.0,173.5,32.99,24.4
2017,10,29,8,0,704.0,51.0,3.8,9.0,227.0,50.8,28.52
2017,10,29,8,15,750.0,55.5,3.75,10.0,281.0,97.68,50.29
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,148.98,86.5
2017,10,29,8,45,827.0,63.0,3.7,12.0,386.5,200.36,129.23
2017,10,29,9,0,858.0,66.0,3.7,13.0,438.0,257.47,179.28
2017,10,29,9,15,879.0,69.0,3.75,14.0,484.5,309.97,226.46
2017,10,29,9,30,900.0,72.0,3.8,15.0,531.0,362.99,273.52
2017,10,29,9,45,914.5,74.0,3.85,16.5,571.5,412.9,316.55
2017,10,29,10,0,929.0,76.0,3.9,18.0,612.0,462.17,357.6
2017,10,29,10,15,939.0,77.5,3.75,18.5,645.5,508.0,395.7
2017,10,29,10,30,949.0,79.0,3.6,19.0,679.0,552.32,431.39
2017,10,29,10,45,955.5,80.0,3.45,19.5,704.5,592.54,462.86
2017,10,29,11,0,962.0,81.0,3.3,20.0,730.0,630.55,491.67
2017,10,29,11,15,966.0,82.0,3.25,20.0,747.0,664.66,518.08
2017,10,29,11,30,970.0,83.0,3.2,20.0,764.0,696.06,541.97
2017,10,29,11,45,970.5,84.0,3.15,20.5,772.0,722.29,560.62
2017,10,29,12,0,971.0,85.0,3.1,21.0,780.0,745.38,575.79
2017,10,29,12,15,970.5,85.0,3.05,21.0,779.5,763.51,588.23
2017,10,29,12,30,970.0,85.0,3.0,21.0,779.0,778.27,598.36
2017,10,29,12,45,967.5,84.5,3.0,21.5,770.0,787.65,603.93
2017,10,29,13,0,965.0,84.0,3.0,22.0,761.0,793.53,607.17
2017,10,29,13,15,960.0,83.0,2.95,22.0,743.5,793.53,607.35
2017,10,29,13,30,955.0,82.0,2.9,22.0,726.0,790.03,605.26
2017,10,29,13,45,948.0,81.0,2.9,22.5,700.0,781.6,599.0
2017,10,29,14,0,941.0,80.0,2.9,23.0,674.0,769.82,590.56
2017,10,29,14,15,930.0,78.5,2.85,23.0,640.5,751.39,578.42
2017,10,29,14,30,919.0,77.0,2.8,23.0,607.0,729.93,564.23
2017,10,29,14,45,898.5,76.5,2.8,23.0,565.5,700.27,544.41
2017,10,29,15,0,878.0,76.0,2.8,23.0,524.0,668.37,522.62
2017,10,29,15,15,856.0,73.5,2.65,22.5,477.5,634.65,498.49
2017,10,29,15,30,834.0,71.0,2.5,22.0,431.0,595.97,470.21
2017,10,29,15,45,803.0,67.0,2.45,22.0,380.5,549.01,434.52
2017,10,29,16,0,772.0,63.0,2.4,22.0,330.0,501.6,397.47
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.5,444.59,353.22
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,389.11,308.26
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,320.79,250.99
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,260.94,198.53
2017,10,29,17,15,379.5,27.5,1.4,16.0,72.0,176.84,124.06
2017,10,29,17,30,236.0,16.0,1.5,15.0,27.0,95.71,0.0
2017,10,29,17,45,118.0,8.0,1.6,14.0,13.5,7.86,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
