Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,7.86,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,12.54,0.0
2017,10,30,7,15,376.5,27.0,2.9,8.0,70.5,20.42,11.55
2017,10,30,7,30,523.0,38.0,3.1,9.0,115.0,27.74,19.12
2017,10,30,7,45,599.0,45.5,3.3,10.0,168.0,34.58,25.6
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,50.23,29.55
2017,10,30,8,15,723.0,58.0,3.45,12.0,274.0,95.9,49.91
2017,10,30,8,30,771.0,63.0,3.4,13.0,327.0,146.25,84.7
2017,10,30,8,45,801.0,67.0,3.4,14.0,377.5,196.87,126.22
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,249.62,172.1
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,300.95,217.91
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,356.13,266.37
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,405.05,308.65
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,453.36,349.28
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,498.95,387.31
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,543.19,423.16
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,582.89,454.56
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,620.41,483.42
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,653.51,507.9
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,684.01,530.08
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,709.47,548.14
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,731.83,563.38
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,749.51,575.27
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,763.92,584.88
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,772.29,589.13
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,777.24,591.07
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,776.87,590.56
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,773.12,587.82
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,762.93,579.85
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,749.57,569.84
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,730.15,557.91
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,711.06,546.27
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,681.7,526.46
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,650.16,503.97
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,612.49,477.4
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,573.37,449.15
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,524.83,412.41
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,478.5,376.3
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,420.89,331.32
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,365.35,286.28
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,295.53,228.61
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,231.65,174.05
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,150.44,102.89
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,71.49,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.91,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,16.4,8.0
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,28.0,19.31
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,42.02,32.34
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,55.55,42.46
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,70.02,55.02
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,84.58,67.46
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,98.76,79.26
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,112.99,90.92
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,61.38,46.83
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,7.72,0.95
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,73.02,56.23
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,137.07,109.18
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,136.43,108.32
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,135.71,107.51
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,112.06,87.7
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,88.09,67.71
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,88.58,67.92
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,89.07,68.12
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,94.88,72.69
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,100.7,77.25
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,65.81,48.73
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,30.95,20.03
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,113.09,87.36
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,196.14,153.73
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,301.46,238.05
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,411.0,323.28
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,321.11,252.58
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,231.12,181.23
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,131.74,102.63
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,34.79,23.36
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,66.24,49.6
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,98.15,76.08
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,63.32,47.51
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,28.96,18.89
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,25.09,15.69
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,21.23,12.45
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,17.36,9.19
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,13.5,5.89
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,10.12,2.95
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,6.74,0.0
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.85,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.98,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.68,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,25.68,15.32
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,36.68,26.76
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,41.26,31.38
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,52.07,34.84
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,100.79,70.07
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,125.45,98.59
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,132.94,105.24
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,140.38,111.71
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,194.23,152.04
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,264.08,205.43
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,247.73,193.7
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,225.32,176.26
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,257.61,201.14
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,291.37,226.85
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,327.93,254.14
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,365.77,282.12
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,420.56,323.88
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,479.74,368.5
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,585.24,450.73
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,699.35,537.23
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,716.45,548.37
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,730.5,557.23
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,739.35,562.7
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,744.99,566.04
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,744.54,564.85
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,740.87,561.58
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,731.19,554.43
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,721.34,547.33
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,702.3,534.74
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,680.54,520.3
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,650.19,498.95
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,617.96,475.82
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,580.56,449.11
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,543.86,422.29
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,496.07,386.63
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,448.59,350.21
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,392.07,306.49
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,337.83,262.82
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,269.16,206.47
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,206.64,153.47
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,129.5,84.75
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,43.67,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,14.74,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,24.51,13.48
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,36.6,25.69
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,44.37,32.96
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,54.83,42.3
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,93.77,53.7
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,138.42,82.76
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,183.8,117.84
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,232.2,157.77
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,279.08,197.99
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,327.47,239.37
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,373.07,277.72
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,421.53,317.32
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,464.09,352.6
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,505.84,386.43
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,543.67,416.03
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,580.17,443.93
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,612.33,467.62
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,642.26,489.24
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,666.86,506.8
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,688.88,522.21
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,705.27,534.22
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,718.66,543.92
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,726.88,548.58
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,731.97,551.16
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,730.58,550.45
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,726.06,547.71
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,716.15,541.33
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,703.31,533.02
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,683.64,520.01
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,661.39,504.73
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,632.43,484.4
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,603.48,463.74
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,565.25,436.64
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,525.99,408.17
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,478.15,371.78
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,430.83,334.9
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,373.96,290.66
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,319.53,246.82
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,250.97,190.8
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,188.75,138.58
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,115.03,72.68
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,32.87,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,9.83,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,27.63,15.49
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,45.77,33.34
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,58.55,44.91
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,69.06,54.16
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,103.48,66.92
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,143.89,93.08
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,183.12,121.51
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,228.23,156.74
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,250.52,182.23
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,260.49,195.58
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,290.22,218.29
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,320.03,240.5
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,347.45,261.34
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,374.76,281.77
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,459.04,345.06
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,561.59,420.71
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,514.46,383.71
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,448.91,332.75
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,549.68,408.51
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,658.51,486.96
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,674.19,497.45
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,687.3,506.84
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,607.25,448.21
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,519.71,383.35
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,527.4,390.37
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,533.84,395.9
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,607.45,452.42
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,673.41,502.3
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,653.05,488.19
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,630.43,473.08
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,603.32,455.02
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,574.24,435.23
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,536.31,409.11
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,497.6,381.78
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,449.34,346.05
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,401.7,309.78
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,342.26,264.05
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,288.25,221.04
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,223.36,168.28
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,165.05,119.81
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,97.74,59.56
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,21.46,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,10.81,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,26.46,14.01
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,42.81,30.57
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,51.55,38.77
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,62.48,48.51
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,70.77,47.19
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,59.92,44.07
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,57.01,41.51
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,54.11,38.93
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,60.89,44.26
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,67.68,49.52
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,163.87,125.43
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,262.04,200.95
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,280.72,215.03
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,299.49,229.29
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,316.48,241.66
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,333.45,253.92
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,395.34,300.68
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,462.19,350.43
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,436.36,329.74
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,407.02,306.56
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,487.32,368.37
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,568.89,429.88
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,479.0,362.04
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,377.6,284.8
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,543.07,414.91
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,696.55,531.14
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,686.98,523.02
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,674.62,513.87
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,655.13,500.35
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,633.28,485.06
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,605.89,465.79
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,576.54,444.83
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,468.33,363.74
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,365.44,284.82
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,395.07,308.97
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,410.46,320.56
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,354.02,276.01
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,300.17,232.31
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,236.93,179.78
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,178.75,130.19
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,97.19,57.55
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.78,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.98,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,4.33,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,7.71,0.87
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,13.01,5.59
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,18.32,10.3
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,23.15,13.64
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,27.99,17.66
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,20.75,11.57
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,13.51,5.52
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,14.96,6.66
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,16.41,7.8
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,26.08,15.61
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,35.75,23.35
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,38.17,25.18
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,40.6,27.01
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,64.33,45.79
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,88.08,64.36
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,137.11,102.67
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,186.31,140.59
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,260.04,196.83
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,335.44,253.14
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,352.35,265.72
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,369.52,278.68
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,426.13,321.49
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,480.71,362.14
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,555.45,420.46
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,629.63,477.34
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,585.11,442.94
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,534.5,404.62
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,471.1,357.68
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,402.83,306.53
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,382.34,292.21
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,361.01,276.94
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,443.85,343.42
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,503.13,390.32
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,458.78,355.9
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,414.43,321.11
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,358.02,277.06
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,304.14,233.53
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,239.88,180.81
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,181.3,131.26
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,106.41,60.79
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,28.67,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,9.83,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,21.47,9.37
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.53,23.57
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,42.13,30.77
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,49.73,37.64
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,86.46,59.11
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,107.3,82.52
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,131.55,101.03
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,153.97,117.86
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,180.86,138.41
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,209.29,160.09
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,253.17,192.88
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,305.45,232.25
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,345.62,262.44
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,387.75,294.0
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,464.38,352.58
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,558.27,423.71
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,590.01,447.79
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,619.53,470.11
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,644.59,487.91
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,666.68,503.28
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,683.24,515.47
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,696.85,525.47
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,704.52,530.06
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,710.89,533.72
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,710.37,533.77
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,706.74,531.82
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,696.56,525.43
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,683.47,517.13
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,665.15,505.73
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,644.24,492.18
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,613.88,470.72
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,581.79,447.71
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,547.19,422.88
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,509.88,395.5
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,463.81,360.86
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,417.97,325.4
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,362.02,281.53
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,308.59,238.09
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,242.73,183.42
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,182.99,132.35
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,95.44,51.98
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,10.81,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,22.32,9.34
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,38.81,27.24
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,57.12,43.7
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,74.99,59.41
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,94.5,70.03
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,120.49,89.16
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,151.0,111.91
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,184.85,137.77
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,184.74,140.69
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,176.51,136.23
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,183.01,140.93
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,188.93,145.04
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,201.07,153.81
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,213.31,162.53
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,223.07,169.28
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,232.85,175.99
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,225.42,170.06
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,217.57,163.9
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,220.22,165.42
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,222.82,166.87
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,191.97,143.69
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,160.71,120.0
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,161.38,120.72
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,162.07,121.37
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,161.43,121.03
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,160.82,120.73
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,234.69,178.35
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,307.15,233.88
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,308.93,236.41
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,310.12,238.77
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,317.61,245.74
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,317.57,246.93
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,269.93,210.67
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,217.39,170.0
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,188.47,147.32
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,160.16,124.72
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,202.22,159.26
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,234.64,183.87
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,172.37,131.89
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,116.03,84.41
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,56.67,28.06
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.82,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,9.64,2.8
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,15.91,8.68
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,22.19,14.56
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,28.47,19.19
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,34.75,24.67
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,26.06,17.07
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,17.37,9.47
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,78.29,61.98
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,136.68,111.38
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,127.19,102.83
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,117.26,94.06
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,129.71,104.3
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,142.21,114.53
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,118.68,94.71
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,94.82,74.62
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,125.58,100.26
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,156.41,125.73
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,87.61,68.34
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,18.37,9.95
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,125.33,100.1
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,233.16,188.92
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,162.7,130.63
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,91.97,71.75
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,148.12,118.63
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,205.15,165.66
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,177.32,142.84
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,149.41,119.94
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,159.8,128.85
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,170.43,137.95
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,157.8,127.74
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,145.22,117.55
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,77.38,60.64
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,12.54,5.19
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,11.09,3.96
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,9.64,2.72
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,7.71,1.05
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,5.78,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.85,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.93,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.96,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
