Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,16.25,4.28
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,32.36,22.82
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,41.89,32.2
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,49.66,39.62
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,79.45,48.87
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,122.25,74.93
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,166.39,108.91
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,213.82,149.04
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,205.73,156.83
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,177.06,143.23
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,162.99,131.43
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,147.05,117.93
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,171.47,137.77
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,196.42,157.86
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,217.45,174.35
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,238.95,191.1
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,216.64,172.57
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,193.48,153.46
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,196.68,155.7
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,199.88,157.92
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,231.48,183.22
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,263.58,208.69
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,271.62,214.73
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,283.35,223.73
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,236.94,187.1
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,193.79,152.78
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,165.66,130.42
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,137.46,107.78
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,190.12,151.19
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,249.52,199.33
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,425.29,344.61
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,571.37,460.13
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,306.46,251.33
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,47.33,34.43
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,41.04,29.36
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,34.75,24.05
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,171.6,139.97
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,280.62,225.64
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,214.07,167.89
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,154.49,115.4
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,75.05,34.37
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,17.13,3.71
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,34.13,24.17
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,44.22,34.13
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,53.86,43.24
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,81.81,52.78
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,124.0,78.48
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,142.76,103.74
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,140.84,113.03
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,155.42,124.79
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,169.84,136.22
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,201.83,161.34
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,239.04,190.51
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,256.88,204.56
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,274.55,218.39
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,298.87,236.95
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,324.08,256.04
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,292.21,230.74
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,257.46,203.07
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,317.84,250.52
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,380.43,298.44
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,402.41,314.61
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,423.04,329.9
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,366.68,285.96
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,311.34,242.58
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,241.86,188.93
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,175.8,136.88
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,158.16,123.17
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,140.45,109.19
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,168.22,131.86
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,196.54,154.74
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,161.06,126.53
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,125.72,98.24
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,113.45,88.58
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,101.17,78.75
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,269.06,218.52
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,398.92,319.71
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,341.72,272.48
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,287.24,227.07
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,220.06,170.12
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,160.94,118.24
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,76.84,31.43
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,13.66,0.63
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,28.13,18.49
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,34.67,25.08
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,40.9,30.97
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,67.13,38.44
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,109.64,62.69
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,126.06,87.33
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,123.02,97.63
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,175.17,136.28
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,243.91,189.08
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,272.95,212.91
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,301.71,236.2
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,327.06,256.39
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,352.14,276.04
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,358.74,280.98
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,362.61,283.45
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,377.93,294.78
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,392.79,305.59
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,283.65,220.73
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,168.65,129.43
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,198.67,153.3
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,229.11,177.2
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,194.44,149.99
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,159.42,122.39
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,113.95,86.4
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,68.68,50.17
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,275.73,218.89
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,476.94,375.79
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,398.64,314.11
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,327.47,257.86
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,187.12,147.22
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,56.05,40.47
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,50.24,35.87
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,44.43,31.18
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,228.97,185.04
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,386.32,309.06
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,330.16,262.48
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,276.83,217.57
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,209.12,160.12
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,150.46,108.84
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,71.72,25.05
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,14.76,0.0
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,29.32,19.14
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,37.56,27.25
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,45.74,34.84
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,68.52,41.19
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,108.54,63.37
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,120.07,82.55
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,114.87,90.05
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,94.44,72.91
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,72.52,54.61
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,115.82,89.63
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,158.73,123.49
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,148.29,114.59
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,137.42,105.56
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,241.66,187.02
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,351.13,269.54
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,318.47,244.21
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,281.6,215.9
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,267.96,205.19
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,252.35,192.86
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,257.67,197.11
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,263.02,201.34
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,320.55,246.02
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,376.95,289.18
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,292.8,225.13
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,204.1,156.5
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,212.69,163.45
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,221.39,170.23
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,230.07,177.54
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,244.39,189.22
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,192.83,149.1
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,147.48,113.39
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,311.4,247.86
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,453.72,359.24
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,404.24,319.75
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,358.72,283.33
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,302.5,237.69
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,249.73,193.76
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,186.89,141.35
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,130.73,93.18
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,63.02,17.9
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,15.66,0.0
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,30.47,20.06
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,46.25,34.91
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,61.42,48.77
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,82.75,60.53
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,112.68,80.92
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,127.04,95.89
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,133.35,105.04
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,170.63,133.17
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,213.52,165.96
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,241.75,188.08
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,271.02,210.86
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,309.74,240.44
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,351.77,272.37
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,395.38,304.82
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,444.45,340.97
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,455.29,349.07
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,463.28,354.95
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,485.21,371.15
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,506.9,386.98
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,524.07,400.09
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,540.48,412.65
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,554.94,423.19
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,565.46,430.92
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,520.11,397.79
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,477.16,366.14
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,436.31,336.08
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,399.89,308.86
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,423.38,328.47
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,438.55,341.49
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,400.7,313.07
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,363.1,284.74
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,333.31,262.22
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,297.29,234.54
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,263.02,207.77
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,228.97,180.57
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,189.93,149.21
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,152.02,117.95
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,111.02,83.45
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,71.78,49.73
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,33.59,5.16
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,13.21,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,26.81,16.81
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,33.92,24.03
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,40.68,30.32
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,60.81,35.53
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,101.95,57.16
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,144.42,87.04
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,190.59,123.9
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,235.66,162.66
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,282.28,203.3
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,329.01,243.57
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,373.56,281.41
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,414.71,316.98
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,455.08,351.24
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,492.05,381.6
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,527.57,410.16
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,558.68,434.53
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,587.66,456.74
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,560.41,433.98
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,518.75,399.67
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,512.6,395.06
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,504.1,388.41
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,516.42,397.82
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,527.76,406.43
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,415.63,320.6
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,301.19,231.06
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,390.87,303.08
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,479.3,372.43
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,551.75,431.92
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,611.12,480.95
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,582.08,458.8
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,550.25,434.66
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,513.14,406.89
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,475.19,377.83
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,428.31,340.36
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,382.2,302.63
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,325.91,256.32
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,272.47,211.12
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,206.69,155.64
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,148.08,104.29
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,69.25,11.17
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,14.09,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,27.94,17.32
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,36.26,25.73
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,44.67,33.51
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,63.24,38.81
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,103.69,59.83
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,145.35,89.01
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,190.34,124.8
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,234.08,161.86
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,279.66,201.03
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,219.55,164.92
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,134.81,103.86
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,136.13,104.57
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,137.37,105.13
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,158.41,121.36
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,179.7,137.6
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,132.84,100.64
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,85.17,62.81
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,90.99,67.3
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,96.8,71.72
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,171.18,130.18
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,246.48,188.07
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,232.35,176.64
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,217.97,165.31
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,206.24,156.39
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,194.41,147.38
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,173.99,131.48
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,153.5,115.52
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,153.88,116.25
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,154.38,117.04
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,129.43,97.78
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,104.44,78.34
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,93.62,70.12
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,82.78,61.75
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,245.1,192.28
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,372.83,286.57
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,315.86,241.0
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,261.85,197.82
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,194.9,143.8
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,136.58,94.43
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,64.06,5.27
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,13.73,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,27.19,16.5
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,35.95,25.38
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,44.94,33.63
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,60.94,37.88
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,99.82,57.28
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,140.63,84.97
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,185.3,119.58
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,228.67,155.94
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,273.95,194.64
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,316.96,231.38
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,360.8,268.28
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,404.16,304.1
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,444.65,336.94
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,417.94,318.77
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,372.67,284.27
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,398.43,303.65
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,424.78,322.98
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,435.69,330.68
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,445.67,337.69
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,445.84,337.86
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,444.87,337.21
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,554.69,422.26
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,661.35,502.35
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,660.62,501.42
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,657.0,499.18
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,525.78,400.41
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,387.39,294.0
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,371.0,283.57
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,353.94,271.96
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,459.74,355.98
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,544.16,421.23
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,506.58,393.04
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,468.21,364.35
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,421.55,328.23
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,375.62,291.74
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,319.69,247.31
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,266.63,203.74
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,201.61,149.75
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,143.84,99.39
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,66.69,0.52
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,13.36,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,26.45,15.51
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,35.25,24.53
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,44.26,32.81
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,46.45,30.13
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,55.08,40.27
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,66.05,49.24
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,76.94,58.0
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,154.07,107.6
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,274.78,195.56
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,230.1,172.12
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,161.0,124.15
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,192.96,148.89
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,224.28,172.87
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,253.83,195.36
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,284.62,218.7
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,421.57,326.77
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,579.65,448.83
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,602.32,465.49
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,622.0,479.97
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,638.35,492.79
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,651.91,503.4
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,661.36,511.15
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,667.92,516.73
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,666.95,516.48
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,662.99,514.02
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,654.99,507.6
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,644.08,499.01
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,626.14,486.08
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,605.71,471.18
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,567.26,442.47
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,526.75,411.89
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,501.37,393.17
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,473.97,372.28
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,429.78,337.1
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,385.8,301.22
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,330.5,256.46
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,277.95,212.53
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,213.39,158.12
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,155.48,106.54
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,72.29,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,16.71,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,26.54,15.31
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,36.17,25.26
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,46.5,34.71
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,59.61,38.42
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,98.84,56.96
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,138.44,82.31
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,183.59,116.37
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,228.75,154.34
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,275.78,194.88
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,323.2,235.87
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,369.54,275.91
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,412.04,313.2
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,453.84,349.36
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,492.99,382.93
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,531.05,415.16
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,564.82,444.04
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,595.05,469.85
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,621.99,492.1
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,646.56,512.26
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,664.28,527.77
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,678.93,540.83
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,689.39,549.69
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,696.65,556.05
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,697.09,558.07
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,694.28,557.55
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,686.52,552.13
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,675.61,544.22
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,658.02,531.93
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,637.65,517.28
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,611.5,496.91
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,585.9,476.54
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,550.25,448.68
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,513.17,418.98
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,469.41,383.07
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,425.32,345.74
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,370.19,298.12
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,317.15,250.78
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,250.97,191.94
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,190.83,134.31
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,86.75,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
