Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,12.29,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,20.76,11.3
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,26.05,17.64
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,31.15,22.63
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,42.93,24.77
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,89.92,44.5
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,138.51,77.4
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,193.26,121.75
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,243.45,166.09
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,294.46,212.2
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,342.97,255.91
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,391.11,298.43
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,436.28,338.64
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,480.09,376.76
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,490.01,387.37
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,491.12,389.89
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,521.24,414.58
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,548.88,436.61
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,609.73,483.95
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,671.72,531.23
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,650.85,514.89
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,623.63,493.92
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,673.24,532.04
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,719.81,566.86
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,695.87,549.05
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,670.61,530.55
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,684.65,541.89
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,697.04,551.52
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,649.2,516.95
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,602.7,483.1
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,604.78,485.26
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,599.72,481.45
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,566.3,455.54
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,528.56,425.9
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,481.57,387.55
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,434.52,348.12
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,377.25,300.83
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,322.18,253.47
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,251.19,191.91
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,191.22,134.82
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,86.75,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,13.76,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,22.1,12.03
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,30.0,21.13
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,37.48,28.39
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,47.55,31.53
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,89.64,50.02
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,133.35,79.51
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,180.01,116.71
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,226.07,156.32
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,273.81,198.29
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,321.26,240.27
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,366.3,279.76
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,408.76,317.29
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,450.5,353.49
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,488.51,385.45
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,524.97,415.42
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,556.88,441.26
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,586.64,464.89
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,614.1,486.54
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,639.37,506.2
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,656.98,520.48
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,671.57,532.37
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,680.46,538.91
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,686.18,543.01
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,686.74,544.1
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,684.12,542.78
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,675.88,537.24
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,667.01,531.09
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,649.24,518.09
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,628.75,502.91
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,601.82,482.73
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,572.75,460.54
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,536.16,432.59
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,498.33,402.95
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,452.09,365.21
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,408.26,328.28
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,351.65,280.84
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,297.74,234.08
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,228.89,174.59
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,167.5,117.22
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,76.34,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,13.27,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,25.44,13.93
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,42.06,31.26
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,58.76,46.85
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,76.48,63.08
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,99.95,77.43
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,123.58,95.83
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,145.33,112.99
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,184.34,139.94
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,239.02,181.21
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,274.78,210.66
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,315.65,244.13
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,344.97,269.16
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,372.65,292.05
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,406.29,318.83
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,442.02,346.81
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,464.52,364.65
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,485.48,380.95
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,502.3,393.14
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,517.61,403.91
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,482.2,375.73
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,441.45,343.3
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,523.87,407.92
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,604.08,468.56
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,610.23,473.51
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,613.84,477.14
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,637.25,495.98
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,655.34,510.72
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,637.12,498.77
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,616.25,484.77
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,587.61,464.46
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,557.13,442.22
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,521.73,416.02
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,483.75,387.07
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,437.07,349.81
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,390.86,311.78
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,333.84,264.94
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,279.71,218.81
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,211.63,160.33
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,151.05,104.29
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,69.24,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,12.29,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,19.51,9.09
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,25.69,17.11
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,31.56,22.89
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,37.07,28.13
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,83.42,44.08
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,128.3,73.05
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,177.09,111.73
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,215.32,148.86
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,250.22,183.74
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,308.04,232.8
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,373.32,288.28
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,417.54,327.84
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,460.76,365.58
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,501.1,400.02
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,539.83,432.2
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,573.83,460.69
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,605.42,486.63
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,632.0,507.45
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,655.73,525.61
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,674.33,539.61
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,689.73,550.95
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,700.53,558.85
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,707.98,564.14
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,708.69,565.34
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,706.01,563.99
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,697.75,558.47
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,686.22,550.41
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,668.29,537.37
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,647.47,521.96
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,593.15,480.19
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,536.22,435.9
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,528.31,430.34
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,516.34,420.72
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,469.8,382.19
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,423.25,342.65
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,366.55,294.45
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,312.17,246.55
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,241.59,184.74
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,178.1,123.78
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,81.83,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,11.3,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,19.36,8.64
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,25.73,17.34
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,31.84,23.37
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,34.89,26.36
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,78.39,39.68
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,124.73,69.39
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,173.65,107.87
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,221.07,148.84
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,269.73,192.02
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,316.52,233.4
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,365.88,275.76
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,409.02,312.98
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,451.08,348.31
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,489.78,379.62
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,526.63,408.54
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,558.93,433.73
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,588.83,456.47
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,614.68,475.75
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,637.79,492.64
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,655.4,505.21
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,669.87,515.33
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,679.34,521.77
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,685.54,525.82
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,685.98,526.76
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,683.13,525.38
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,675.11,519.31
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,663.96,511.0
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,646.2,498.44
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,625.63,483.77
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,599.11,464.54
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,573.22,445.36
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,537.37,418.58
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,500.17,390.15
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,454.76,354.46
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,409.38,317.77
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,354.35,274.21
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,301.61,230.51
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,233.16,172.98
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,175.59,118.4
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,78.87,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.81,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,18.47,7.15
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,24.38,15.74
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,30.06,21.31
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,32.71,23.96
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,73.85,36.47
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,118.66,64.07
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,166.59,101.03
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,213.48,141.17
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,264.72,186.24
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,311.08,227.34
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,357.28,267.6
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,400.27,305.35
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,442.18,341.33
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,480.31,372.86
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,516.54,401.97
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,549.18,428.25
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,579.43,452.1
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,604.4,471.42
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,626.39,488.13
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,644.04,502.35
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,658.62,514.14
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,666.91,521.16
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,671.96,525.74
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,608.1,475.86
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,535.99,419.16
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,599.7,470.59
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,650.72,511.44
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,633.02,499.4
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,612.61,485.42
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,585.22,464.8
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,553.6,440.67
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,517.66,412.94
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,480.55,383.75
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,435.21,347.49
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,392.33,312.02
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,336.91,265.9
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,284.22,220.55
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,217.1,163.03
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,157.44,106.63
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,71.08,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,12.29,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,20.05,7.44
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,29.11,19.83
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,37.66,28.1
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,42.08,32.33
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,78.09,44.25
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,119.23,69.05
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,164.74,102.98
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,209.73,140.44
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,256.63,180.63
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,303.91,221.03
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,349.07,258.99
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,391.08,294.37
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,432.47,328.32
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,469.79,357.65
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,505.64,384.91
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,537.04,409.56
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,566.31,432.14
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,595.65,454.04
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,622.63,473.85
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,639.86,486.74
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,654.05,497.32
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,662.95,504.02
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,668.66,508.38
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,668.56,509.25
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,665.28,507.86
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,656.56,502.8
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,647.16,497.08
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,609.18,469.76
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,571.02,442.08
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,563.27,437.37
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,553.11,430.32
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,516.93,403.34
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,479.59,374.94
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,433.07,338.09
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,389.08,302.18
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,334.04,258.56
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,281.79,215.33
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,213.78,158.38
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,153.48,102.33
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,59.56,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,11.3,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,18.22,5.25
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,26.4,17.25
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,34.11,24.77
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,37.83,28.42
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,72.45,39.28
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,114.11,63.99
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,159.56,98.01
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,207.42,137.87
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,254.18,178.07
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,298.78,216.93
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,343.72,255.39
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,386.02,290.75
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,427.63,324.31
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,465.34,353.89
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,501.55,381.21
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,533.53,406.55
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,563.38,429.78
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,588.21,448.37
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,610.29,464.62
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,627.63,478.19
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,642.07,489.57
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,651.16,496.09
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,657.19,500.38
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,657.71,501.35
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,655.17,500.14
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,647.18,495.03
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,636.26,487.79
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,618.66,475.36
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,598.47,460.95
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,566.4,437.49
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,534.95,414.14
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,498.44,387.35
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,461.06,359.23
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,416.19,324.88
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,371.71,289.69
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,315.67,244.9
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,262.51,200.84
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,197.08,146.3
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,138.86,92.42
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,53.39,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,11.8,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,18.83,4.48
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,29.56,19.84
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,39.11,29.05
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,43.91,33.63
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,75.53,43.77
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,115.78,67.29
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,160.21,99.99
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,204.28,136.53
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,250.4,176.36
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,274.93,205.14
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,282.87,217.71
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,280.14,218.23
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,267.53,209.47
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,368.34,287.5
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,495.91,386.31
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,527.13,411.15
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,556.36,434.3
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,584.29,456.23
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,610.47,476.5
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,628.02,490.59
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,642.65,502.34
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,651.8,510.09
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,657.86,515.48
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,660.15,517.79
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,657.98,516.78
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,649.89,510.31
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,638.86,501.59
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,621.74,489.09
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,602.0,474.47
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,574.88,454.07
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,545.74,431.81
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,510.15,404.72
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,473.42,376.1
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,430.34,341.74
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,385.8,305.2
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,330.81,259.56
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,278.57,214.75
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,211.6,157.65
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,152.04,101.01
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,58.96,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,10.81,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,17.57,2.5
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,25.33,16.1
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,32.65,23.3
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,36.02,26.57
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,66.87,35.39
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,111.6,61.17
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,157.29,94.44
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,202.83,132.28
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,250.12,173.32
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,295.5,213.55
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,341.36,253.89
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,384.14,291.61
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,426.1,327.84
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,466.29,361.96
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,502.87,392.54
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,535.19,419.0
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,565.24,443.07
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,589.7,462.34
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,611.29,479.01
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,629.11,493.28
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,643.97,505.1
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,652.9,511.42
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,658.67,515.25
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,659.11,515.94
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,656.41,514.24
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,649.65,509.33
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,638.13,500.86
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,621.04,488.2
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,601.3,473.4
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,572.48,451.45
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,541.9,427.87
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,505.52,399.84
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,469.92,371.95
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,423.57,335.01
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,377.86,297.56
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,322.26,251.65
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,269.57,206.76
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,201.36,149.2
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,141.03,92.86
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,54.28,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,10.81,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,17.74,0.98
2017,11,29,7,45,311.5,34.5,3.8,10.5,73.0,26.99,17.44
