Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,0,440.0,47.0,4.0,11.0,114.0,35.69,26.05
2017,11,29,8,15,515.0,55.0,4.1,11.5,161.0,39.76,30.07
2017,11,29,8,30,590.0,63.0,4.2,12.0,208.0,67.81,38.43
2017,11,29,8,45,643.0,68.0,4.3,12.5,255.5,108.22,60.94
2017,11,29,9,0,696.0,73.0,4.4,13.0,303.0,153.27,93.88
2017,11,29,9,15,728.5,77.0,4.35,13.5,346.5,197.93,131.23
2017,11,29,9,30,761.0,81.0,4.3,14.0,390.0,247.13,174.17
2017,11,29,9,45,786.0,83.5,4.25,15.0,429.0,291.76,213.75
2017,11,29,10,0,811.0,86.0,4.2,16.0,468.0,337.09,253.54
2017,11,29,10,15,827.0,88.5,4.15,16.5,501.0,379.59,291.0
2017,11,29,10,30,843.0,91.0,4.1,17.0,534.0,421.49,327.13
2017,11,29,10,45,856.0,92.0,4.1,17.5,560.0,459.8,359.69
2017,11,29,11,0,869.0,93.0,4.1,18.0,586.0,496.79,390.39
2017,11,29,11,15,876.0,94.0,4.0,18.5,604.0,529.22,416.69
2017,11,29,11,30,883.0,95.0,3.9,19.0,622.0,559.54,440.67
2017,11,29,11,45,890.0,94.0,3.85,19.5,632.5,585.96,461.27
2017,11,29,12,0,897.0,93.0,3.8,20.0,643.0,609.22,479.05
2017,11,29,12,15,898.0,93.0,3.75,20.0,644.5,627.29,493.51
2017,11,29,12,30,899.0,93.0,3.7,20.0,646.0,642.45,505.59
2017,11,29,12,45,899.0,92.0,3.65,20.5,639.5,652.98,513.11
2017,11,29,13,0,899.0,91.0,3.6,21.0,633.0,660.43,518.23
2017,11,29,13,15,893.5,90.0,3.5,21.0,618.0,661.3,519.21
2017,11,29,13,30,888.0,89.0,3.4,21.0,603.0,659.03,517.83
2017,11,29,13,45,882.0,87.0,3.35,21.0,580.5,654.34,514.73
2017,11,29,14,0,876.0,85.0,3.3,21.0,558.0,644.78,508.01
2017,11,29,14,15,863.5,83.0,3.15,21.0,527.5,628.24,495.65
2017,11,29,14,30,851.0,81.0,3.0,21.0,497.0,608.97,481.13
2017,11,29,14,45,835.0,77.5,2.9,21.0,460.5,583.45,461.9
2017,11,29,15,0,819.0,74.0,2.8,21.0,424.0,555.67,440.64
2017,11,29,15,15,792.5,71.0,2.55,20.5,381.5,520.68,413.77
2017,11,29,15,30,766.0,68.0,2.3,20.0,339.0,484.4,385.25
2017,11,29,15,45,730.0,63.0,2.05,20.0,293.0,440.26,349.2
2017,11,29,16,0,694.0,58.0,1.8,20.0,247.0,396.04,312.14
2017,11,29,16,15,633.0,52.0,1.6,19.0,198.5,342.74,268.14
2017,11,29,16,30,572.0,46.0,1.4,18.0,150.0,290.06,223.16
2017,11,29,16,45,469.5,37.0,1.2,17.0,105.0,222.56,165.68
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,162.56,107.6
2017,11,29,17,15,183.5,14.0,1.0,15.5,30.0,63.49,0.0
2017,11,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,9.83,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,15.89,0.0
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,25.21,15.89
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,33.98,24.54
2017,11,30,8,15,525.0,53.0,1.55,11.5,159.5,38.15,28.66
2017,11,30,8,30,599.0,61.0,1.6,12.0,206.0,64.68,36.39
2017,11,30,8,45,644.5,67.0,1.7,13.0,252.0,105.62,58.81
2017,11,30,9,0,690.0,73.0,1.8,14.0,298.0,150.46,91.16
2017,11,30,9,15,722.0,77.0,1.6,15.0,341.5,194.63,127.16
2017,11,30,9,30,754.0,81.0,1.4,16.0,385.0,243.34,168.35
2017,11,30,9,45,774.5,85.0,1.2,17.0,423.0,287.74,206.52
2017,11,30,10,0,795.0,89.0,1.0,18.0,461.0,332.5,244.19
2017,11,30,10,15,811.0,91.0,1.0,18.5,493.5,373.85,279.3
2017,11,30,10,30,827.0,93.0,1.0,19.0,526.0,414.64,313.09
2017,11,30,10,45,837.5,95.0,1.0,20.0,551.0,452.25,342.94
2017,11,30,11,0,848.0,97.0,1.0,21.0,576.0,488.42,370.74
2017,11,30,11,15,531.0,187.5,0.95,21.0,490.5,443.14,338.32
2017,11,30,11,30,214.0,278.0,0.9,21.0,405.0,378.54,289.5
2017,11,30,11,45,261.5,275.5,0.9,21.5,433.5,410.76,313.96
2017,11,30,12,0,309.0,273.0,0.9,22.0,462.0,443.71,338.08
2017,11,30,12,15,224.0,282.0,0.9,22.0,419.0,408.65,311.62
2017,11,30,12,30,139.0,291.0,0.9,22.0,376.0,371.68,283.68
2017,11,30,12,45,103.5,280.0,0.9,22.5,343.0,339.82,259.55
2017,11,30,13,0,68.0,269.0,0.9,23.0,310.0,309.08,235.97
2017,11,30,13,15,61.0,259.5,0.95,23.0,295.5,296.93,227.3
2017,11,30,13,30,54.0,250.0,1.0,23.0,281.0,284.42,218.21
2017,11,30,13,45,55.5,241.0,1.05,23.0,272.0,277.52,213.5
2017,11,30,14,0,57.0,232.0,1.1,23.0,263.0,270.39,208.58
2017,11,30,14,15,55.0,219.5,1.2,23.0,248.5,257.17,199.01
2017,11,30,14,30,53.0,207.0,1.3,23.0,234.0,243.75,189.22
2017,11,30,14,45,405.0,146.5,1.4,23.0,321.5,403.0,316.77
2017,11,30,15,0,757.0,86.0,1.5,23.0,409.0,532.21,415.6
2017,11,30,15,15,728.0,82.0,1.45,22.5,367.5,498.07,389.25
2017,11,30,15,30,699.0,78.0,1.4,22.0,326.0,461.38,361.58
2017,11,30,15,45,658.0,72.5,1.4,22.0,280.5,416.48,326.37
2017,11,30,16,0,617.0,67.0,1.4,22.0,235.0,372.02,290.43
2017,11,30,16,15,554.0,59.5,1.3,20.5,188.5,316.8,246.31
2017,11,30,16,30,491.0,52.0,1.2,19.0,142.0,264.44,202.81
2017,11,30,16,45,391.5,41.0,1.2,18.0,98.5,198.95,147.79
2017,11,30,17,0,292.0,30.0,1.2,17.0,55.0,140.77,92.72
2017,11,30,17,15,146.0,15.0,1.3,16.5,27.5,54.21,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,10.32,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,16.54,0.0
2017,12,1,7,45,249.5,36.0,1.3,10.5,66.5,27.88,17.98
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,38.72,28.69
2017,12,1,8,15,440.5,61.5,1.55,11.5,150.5,46.29,35.91
2017,12,1,8,30,516.0,72.0,1.6,12.0,196.0,70.51,43.97
2017,12,1,8,45,402.5,97.0,1.65,13.0,206.0,110.01,72.33
2017,12,1,9,0,289.0,122.0,1.7,14.0,216.0,141.65,101.38
2017,12,1,9,15,489.0,109.5,1.85,15.0,294.5,179.89,124.63
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,238.34,166.83
2017,12,1,9,45,715.5,100.5,2.2,17.0,411.0,281.25,203.89
2017,12,1,10,0,742.0,104.0,2.4,18.0,449.0,325.16,241.6
2017,12,1,10,15,759.0,107.0,2.4,18.5,481.0,365.94,276.72
2017,12,1,10,30,776.0,110.0,2.4,19.0,513.0,406.39,310.8
2017,12,1,10,45,789.5,111.5,2.45,20.0,538.5,443.32,340.87
2017,12,1,11,0,803.0,113.0,2.5,21.0,564.0,480.68,370.36
2017,12,1,11,15,810.5,114.0,2.5,21.5,581.5,511.51,394.83
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,540.45,417.3
2017,12,1,11,45,840.5,108.0,2.55,22.5,612.0,567.68,438.36
2017,12,1,12,0,863.0,101.0,2.6,23.0,625.0,593.21,457.8
2017,12,1,12,15,863.0,101.0,2.55,23.0,626.5,610.59,471.31
2017,12,1,12,30,863.0,101.0,2.5,23.0,628.0,625.13,482.56
2017,12,1,12,45,860.5,100.5,2.5,23.5,621.0,634.73,489.34
2017,12,1,13,0,858.0,100.0,2.5,24.0,614.0,641.34,493.84
2017,12,1,13,15,852.0,99.0,2.45,24.0,599.0,642.22,494.88
2017,12,1,13,30,846.0,98.0,2.4,24.0,584.0,640.09,493.7
2017,12,1,13,45,835.5,96.5,2.4,24.0,561.0,631.63,488.13
2017,12,1,14,0,825.0,95.0,2.4,24.0,538.0,620.32,480.42
2017,12,1,14,15,752.0,104.0,2.35,23.5,490.5,580.39,451.76
2017,12,1,14,30,679.0,113.0,2.3,23.0,443.0,538.6,421.43
2017,12,1,14,45,431.5,148.5,2.25,23.0,352.5,419.93,330.19
2017,12,1,15,0,184.0,184.0,2.2,23.0,262.0,300.66,236.36
2017,12,1,15,15,174.0,167.5,1.9,22.5,235.5,275.27,217.29
2017,12,1,15,30,164.0,151.0,1.6,22.0,209.0,249.74,197.41
2017,12,1,15,45,388.5,109.0,1.3,22.0,221.0,321.53,253.86
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,369.47,287.79
2017,12,1,16,15,550.0,59.5,1.0,21.0,187.0,314.52,243.29
2017,12,1,16,30,487.0,52.0,1.0,20.0,141.0,262.41,200.06
2017,12,1,16,45,387.5,41.0,1.05,19.0,98.0,197.2,145.7
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,139.29,91.12
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,53.58,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.5,1.75,11.5,10.5,10.32,0.0
2017,12,2,7,30,0.0,21.0,2.0,12.0,21.0,19.56,0.0
2017,12,2,7,45,102.5,37.0,2.3,12.5,52.0,30.43,19.74
2017,12,2,8,0,205.0,53.0,2.6,13.0,83.0,40.39,29.83
2017,12,2,8,15,243.0,71.0,2.6,13.5,119.5,56.37,44.48
2017,12,2,8,30,281.0,89.0,2.6,14.0,156.0,79.32,56.36
2017,12,2,8,45,319.5,101.0,2.65,15.0,192.0,105.64,71.56
2017,12,2,9,0,358.0,113.0,2.7,16.0,228.0,138.92,95.51
2017,12,2,9,15,472.0,109.5,2.9,16.5,283.5,175.47,121.17
2017,12,2,9,30,586.0,106.0,3.1,17.0,339.0,221.69,156.7
2017,12,2,9,45,678.5,100.5,3.35,18.0,395.5,269.32,195.21
2017,12,2,10,0,771.0,95.0,3.6,19.0,452.0,323.83,239.8
2017,12,2,10,15,708.0,114.5,3.55,19.5,459.5,352.84,267.28
2017,12,2,10,30,645.0,134.0,3.5,20.0,467.0,375.59,288.48
2017,12,2,10,45,648.5,141.0,3.5,21.0,490.0,408.88,315.62
2017,12,2,11,0,652.0,148.0,3.5,22.0,513.0,440.84,340.89
2017,12,2,11,15,623.5,163.0,3.45,22.0,521.0,463.31,359.47
2017,12,2,11,30,595.0,178.0,3.4,22.0,529.0,481.41,374.21
2017,12,2,11,45,614.0,175.5,3.35,22.5,543.0,507.47,394.16
2017,12,2,12,0,633.0,173.0,3.3,23.0,557.0,531.41,412.19
2017,12,2,12,15,758.0,134.5,3.25,23.0,595.0,580.38,450.57
2017,12,2,12,30,883.0,96.0,3.2,23.0,633.0,629.99,489.0
2017,12,2,12,45,879.5,96.0,3.2,23.5,626.0,639.76,495.76
2017,12,2,13,0,876.0,96.0,3.2,24.0,619.0,646.46,500.38
2017,12,2,13,15,870.0,95.0,3.15,24.0,604.0,647.48,501.6
2017,12,2,13,30,864.0,94.0,3.1,24.0,589.0,645.43,500.52
2017,12,2,13,45,854.0,93.0,3.1,24.0,566.0,637.85,495.53
2017,12,2,14,0,844.0,92.0,3.1,24.0,543.0,627.36,488.32
2017,12,2,14,15,830.0,90.0,3.05,24.0,513.0,610.55,476.21
2017,12,2,14,30,816.0,88.0,3.0,24.0,483.0,591.14,462.04
2017,12,2,14,45,754.0,89.0,3.0,24.0,433.0,544.56,427.31
2017,12,2,15,0,692.0,90.0,3.0,24.0,383.0,499.28,393.05
2017,12,2,15,15,646.5,92.0,2.8,23.5,344.0,462.9,365.27
2017,12,2,15,30,601.0,94.0,2.6,23.0,305.0,426.4,336.75
2017,12,2,15,45,570.5,84.5,2.45,23.0,263.0,385.24,303.67
2017,12,2,16,0,540.0,75.0,2.3,23.0,221.0,344.07,269.71
2017,12,2,16,15,485.0,65.5,2.0,22.0,177.5,292.82,227.72
2017,12,2,16,30,430.0,56.0,1.7,21.0,134.0,243.96,186.44
2017,12,2,16,45,343.5,43.0,1.4,20.0,93.0,183.47,135.39
2017,12,2,17,0,257.0,30.0,1.1,19.0,52.0,129.46,84.17
2017,12,2,17,15,128.5,15.0,1.1,18.5,26.0,49.34,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.93,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.71,0.0
2017,12,3,7,45,0.0,22.0,1.6,15.5,22.0,21.24,11.76
2017,12,3,8,0,0.0,36.0,1.9,16.0,36.0,34.57,24.38
2017,12,3,8,15,0.0,52.0,1.95,16.0,52.0,49.23,37.75
2017,12,3,8,30,0.0,68.0,2.0,16.0,68.0,63.92,48.42
2017,12,3,8,45,0.0,85.5,2.15,16.5,85.5,80.17,62.08
2017,12,3,9,0,0.0,103.0,2.3,17.0,103.0,96.56,75.61
2017,12,3,9,15,0.0,118.5,2.4,17.5,118.5,111.32,87.56
2017,12,3,9,30,0.0,134.0,2.5,18.0,134.0,126.13,99.36
2017,12,3,9,45,3.0,146.5,2.65,19.0,148.0,139.11,109.22
2017,12,3,10,0,6.0,159.0,2.8,20.0,162.0,152.36,119.18
2017,12,3,10,15,3.0,130.0,2.9,20.5,131.5,125.54,97.18
2017,12,3,10,30,0.0,101.0,3.0,21.0,101.0,97.46,74.2
2017,12,3,10,45,0.0,106.5,3.1,21.5,106.5,102.78,78.24
2017,12,3,11,0,0.0,112.0,3.2,22.0,112.0,108.11,82.24
2017,12,3,11,15,10.5,167.5,3.2,22.0,173.5,166.2,128.5
2017,12,3,11,30,21.0,223.0,3.2,22.0,235.0,225.01,174.59
2017,12,3,11,45,10.5,184.0,3.2,22.5,190.0,183.16,141.22
2017,12,3,12,0,0.0,145.0,3.2,23.0,145.0,140.21,107.0
2017,12,3,12,15,106.5,215.5,3.2,23.0,280.0,273.81,213.22
2017,12,3,12,30,213.0,286.0,3.2,23.0,415.0,409.78,317.77
2017,12,3,12,45,180.0,284.0,3.25,23.0,392.5,392.43,304.05
2017,12,3,13,0,147.0,282.0,3.3,23.0,370.0,373.76,289.8
2017,12,3,13,15,181.5,273.5,3.35,23.0,379.5,389.56,302.88
2017,12,3,13,30,216.0,265.0,3.4,23.0,389.0,404.85,315.47
2017,12,3,13,45,261.5,247.5,3.5,23.0,391.5,421.44,329.35
2017,12,3,14,0,307.0,230.0,3.6,23.0,394.0,432.19,338.85
2017,12,3,14,15,521.0,166.0,3.65,23.0,426.0,499.98,394.05
2017,12,3,14,30,735.0,102.0,3.7,23.0,458.0,557.92,440.67
2017,12,3,14,45,615.0,119.0,3.75,23.0,401.5,496.48,393.0
2017,12,3,15,0,495.0,136.0,3.8,23.0,345.0,434.45,344.72
2017,12,3,15,15,469.0,127.5,3.7,22.5,309.5,401.93,320.02
2017,12,3,15,30,443.0,119.0,3.6,22.0,274.0,369.08,294.38
2017,12,3,15,45,495.5,96.5,3.5,22.0,248.0,358.88,285.64
2017,12,3,16,0,548.0,74.0,3.4,22.0,222.0,346.15,273.66
2017,12,3,16,15,484.5,65.0,3.0,21.5,177.5,291.66,228.13
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,240.13,184.13
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,177.42,131.0
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,122.17,79.2
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,46.15,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,8.85,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,14.17,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,24.78,14.21
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,35.79,25.02
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,41.23,30.22
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,59.79,35.99
2017,12,4,8,45,327.0,97.5,4.65,20.5,179.0,101.36,66.67
2017,12,4,9,0,140.0,130.0,4.8,21.0,174.0,130.06,95.96
2017,12,4,9,15,77.0,137.5,5.05,21.5,162.0,137.86,104.77
2017,12,4,9,30,14.0,145.0,5.3,22.0,150.0,138.76,107.76
2017,12,4,9,45,17.0,159.5,5.6,22.5,166.5,154.28,119.86
2017,12,4,10,0,20.0,174.0,5.9,23.0,183.0,170.06,132.06
2017,12,4,10,15,21.0,185.0,5.9,23.5,195.5,182.23,141.31
2017,12,4,10,30,22.0,196.0,5.9,24.0,208.0,194.42,150.51
2017,12,4,10,45,11.0,109.0,5.95,24.5,115.0,109.78,82.95
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,21.25,11.58
2017,12,4,11,15,137.0,144.0,5.9,25.0,224.0,205.19,159.04
2017,12,4,11,30,274.0,266.0,5.8,25.0,426.0,396.1,307.1
2017,12,4,11,45,555.0,184.0,5.7,25.5,515.0,479.61,372.67
2017,12,4,12,0,836.0,102.0,5.6,26.0,604.0,572.79,445.28
2017,12,4,12,15,837.0,102.0,5.45,26.0,606.0,590.43,458.99
2017,12,4,12,30,838.0,102.0,5.3,26.0,608.0,605.36,470.68
2017,12,4,12,45,839.0,100.0,5.2,26.5,602.5,615.47,477.83
2017,12,4,13,0,840.0,98.0,5.1,27.0,597.0,622.71,482.71
2017,12,4,13,15,609.5,167.0,4.95,27.0,524.5,556.7,430.91
2017,12,4,13,30,379.0,236.0,4.8,27.0,452.0,480.34,370.89
2017,12,4,13,45,379.0,226.0,4.7,27.0,435.0,471.53,364.96
2017,12,4,14,0,379.0,216.0,4.6,27.0,418.0,461.26,357.66
2017,12,4,14,15,379.5,202.5,4.45,27.0,395.5,446.13,346.63
2017,12,4,14,30,380.0,189.0,4.3,27.0,373.0,429.5,334.46
2017,12,4,14,45,563.0,135.5,4.15,27.0,385.0,480.25,375.21
2017,12,4,15,0,746.0,82.0,4.0,27.0,397.0,517.45,404.62
2017,12,4,15,15,717.5,78.0,3.75,26.5,356.5,484.07,379.03
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,448.34,351.34
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,404.99,316.44
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,362.07,281.03
2017,12,4,16,15,545.5,57.0,2.6,25.0,182.5,308.43,237.31
2017,12,4,16,30,483.0,50.0,2.2,24.0,137.0,257.6,194.6
2017,12,4,16,45,383.5,39.5,1.85,23.5,95.0,193.45,140.76
2017,12,4,17,0,284.0,29.0,1.5,23.0,53.0,136.6,87.36
2017,12,4,17,15,142.0,14.5,1.55,22.5,26.5,52.38,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,7.0,5.2,10.0,7.0,6.88,0.0
2017,12,5,7,30,0.0,14.0,5.3,10.0,14.0,13.52,0.0
2017,12,5,7,45,46.0,32.5,5.4,10.0,39.0,28.34,17.51
2017,12,5,8,0,92.0,51.0,5.5,10.0,64.0,43.46,32.73
2017,12,5,8,15,119.0,71.5,5.65,10.0,94.5,59.58,47.85
2017,12,5,8,30,146.0,92.0,5.8,10.0,125.0,79.38,60.64
2017,12,5,8,45,172.5,109.0,6.0,10.5,156.5,105.2,78.61
2017,12,5,9,0,199.0,126.0,6.2,11.0,188.0,130.41,97.54
2017,12,5,9,15,137.5,144.5,6.15,11.0,190.5,150.59,117.34
2017,12,5,9,30,76.0,163.0,6.1,11.0,193.0,164.35,131.73
2017,12,5,9,45,46.5,166.5,6.1,11.5,185.5,165.34,133.44
2017,12,5,10,0,17.0,170.0,6.1,12.0,178.0,165.45,134.01
2017,12,5,10,15,18.5,182.0,6.05,12.5,191.0,178.54,144.43
2017,12,5,10,30,20.0,194.0,6.0,13.0,204.0,191.72,154.83
2017,12,5,10,45,21.0,203.5,5.95,13.5,215.0,202.47,163.18
2017,12,5,11,0,22.0,213.0,5.9,14.0,226.0,213.25,171.52
2017,12,5,11,15,18.5,212.5,5.85,14.0,223.5,212.48,170.73
2017,12,5,11,30,15.0,212.0,5.8,14.0,221.0,211.36,169.66
2017,12,5,11,45,15.5,215.5,5.8,14.5,225.0,215.89,172.95
2017,12,5,12,0,16.0,219.0,5.8,15.0,229.0,220.4,176.24
2017,12,5,12,15,9.0,197.0,5.8,15.0,202.5,195.88,156.24
2017,12,5,12,30,2.0,175.0,5.8,15.0,176.0,170.84,135.77
2017,12,5,12,45,1.0,116.0,5.85,15.5,116.5,112.97,88.21
2017,12,5,13,0,0.0,57.0,5.9,16.0,57.0,55.11,40.32
2017,12,5,13,15,0.0,58.5,5.9,16.0,58.5,56.56,41.57
2017,12,5,13,30,0.0,60.0,5.9,16.0,60.0,58.01,42.82
2017,12,5,13,45,0.0,55.5,5.95,16.5,55.5,53.65,39.17
2017,12,5,14,0,0.0,51.0,6.0,17.0,51.0,49.29,35.53
2017,12,5,14,15,11.0,118.0,6.0,16.5,123.5,121.56,95.92
2017,12,5,14,30,22.0,185.0,6.0,16.0,196.0,196.61,158.16
2017,12,5,14,45,19.5,172.0,6.0,16.0,181.0,182.4,146.69
2017,12,5,15,0,17.0,159.0,6.0,16.0,166.0,168.2,135.28
2017,12,5,15,15,14.0,143.5,5.95,15.5,149.0,151.14,121.62
2017,12,5,15,30,11.0,128.0,5.9,15.0,132.0,134.14,107.84
2017,12,5,15,45,6.0,111.5,5.85,15.0,113.5,115.19,92.01
2017,12,5,16,0,1.0,95.0,5.8,15.0,95.0,96.48,76.21
2017,12,5,16,15,0.5,76.0,5.55,14.5,76.0,77.09,59.75
2017,12,5,16,30,0.0,57.0,5.3,14.0,57.0,57.5,42.88
2017,12,5,16,45,0.0,39.5,5.05,13.5,39.5,39.55,27.2
2017,12,5,17,0,0.0,22.0,4.8,13.0,22.0,21.24,10.46
2017,12,5,17,15,0.0,11.0,4.7,12.5,11.0,10.81,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.5,3.15,4.0,0.5,0.49,0.0
2017,12,6,7,30,0.0,1.0,3.1,4.0,1.0,0.98,0.0
2017,12,6,7,45,0.0,4.0,3.1,4.5,4.0,3.85,0.0
2017,12,6,8,0,0.0,7.0,3.1,5.0,7.0,6.74,0.42
2017,12,6,8,15,0.0,10.5,3.05,5.0,10.5,10.12,3.64
2017,12,6,8,30,0.0,14.0,3.0,5.0,14.0,13.5,6.27
2017,12,6,8,45,0.0,17.5,2.95,5.0,17.5,16.88,9.31
2017,12,6,9,0,0.0,21.0,2.9,5.0,21.0,20.26,12.31
2017,12,6,9,15,0.0,23.0,2.9,5.0,23.0,22.19,14.01
2017,12,6,9,30,0.0,25.0,2.9,5.0,25.0,24.13,15.68
2017,12,6,9,45,0.0,53.0,2.95,5.0,53.0,51.21,39.39
2017,12,6,10,0,0.0,81.0,3.0,5.0,81.0,78.34,62.88
2017,12,6,10,15,0.0,110.0,3.05,5.0,110.0,105.77,86.36
2017,12,6,10,30,0.0,139.0,3.1,5.0,139.0,133.18,109.59
2017,12,6,10,45,0.0,130.0,3.2,5.0,130.0,125.01,102.4
2017,12,6,11,0,0.0,121.0,3.3,5.0,121.0,116.66,95.14
2017,12,6,11,15,0.0,113.5,3.4,5.0,113.5,109.61,89.02
2017,12,6,11,30,0.0,106.0,3.5,5.0,106.0,102.48,82.86
2017,12,6,11,45,2.5,148.0,3.6,5.5,150.0,144.25,118.12
2017,12,6,12,0,5.0,190.0,3.7,6.0,194.0,186.33,153.13
2017,12,6,12,15,2.5,123.5,3.8,6.0,125.5,120.96,98.07
2017,12,6,12,30,0.0,57.0,3.9,6.0,57.0,55.12,41.95
2017,12,6,12,45,0.0,57.5,4.0,6.0,57.5,55.6,42.41
2017,12,6,13,0,0.0,58.0,4.1,6.0,58.0,56.08,42.85
2017,12,6,13,15,0.0,100.5,4.1,6.0,100.5,97.32,78.23
2017,12,6,13,30,0.0,143.0,4.1,6.0,143.0,139.14,113.83
2017,12,6,13,45,5.5,165.5,4.15,6.0,168.5,165.17,136.06
2017,12,6,14,0,11.0,188.0,4.2,6.0,194.0,191.67,158.68
2017,12,6,14,15,5.5,152.0,4.15,6.0,155.0,152.36,125.6
2017,12,6,14,30,0.0,116.0,4.1,6.0,116.0,113.11,92.3
2017,12,6,14,45,3.0,132.0,4.05,6.0,133.5,131.44,108.31
2017,12,6,15,0,6.0,148.0,4.0,6.0,151.0,150.43,124.82
2017,12,6,15,15,3.0,134.0,3.9,6.0,135.5,135.08,111.85
2017,12,6,15,30,0.0,120.0,3.8,6.0,120.0,119.85,98.92
2017,12,6,15,45,0.0,103.5,3.75,6.0,103.5,103.53,84.94
2017,12,6,16,0,0.0,87.0,3.7,6.0,87.0,87.13,70.7
2017,12,6,16,15,0.0,70.0,3.45,5.5,70.0,70.09,55.78
2017,12,6,16,30,0.0,53.0,3.2,5.0,53.0,52.89,40.47
2017,12,6,16,45,0.0,37.0,2.95,5.0,37.0,36.58,25.7
2017,12,6,17,0,0.0,21.0,2.7,5.0,21.0,20.27,10.21
2017,12,6,17,15,0.0,10.5,2.45,5.0,10.5,10.32,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.0,2.65,5.0,2.0,0.0,0.0
2017,12,7,7,30,0.0,4.0,2.6,5.0,4.0,3.93,0.0
2017,12,7,7,45,0.0,13.0,2.6,5.0,13.0,12.54,4.52
2017,12,7,8,0,0.0,22.0,2.6,5.0,22.0,21.23,13.43
2017,12,7,8,15,0.0,32.5,2.7,5.0,32.5,31.38,23.09
2017,12,7,8,30,0.0,43.0,2.8,5.0,43.0,41.53,30.94
2017,12,7,8,45,0.0,53.5,2.9,5.5,53.5,51.69,39.93
2017,12,7,9,0,0.0,64.0,3.0,6.0,64.0,61.79,48.7
2017,12,7,9,15,0.0,84.0,3.15,6.0,84.0,80.42,64.86
2017,12,7,9,30,0.0,104.0,3.3,6.0,104.0,99.1,80.89
2017,12,7,9,45,0.0,95.0,3.5,6.0,95.0,91.27,73.94
2017,12,7,10,0,0.0,86.0,3.7,6.0,86.0,83.05,66.69
2017,12,7,10,15,0.0,76.0,3.9,6.0,76.0,73.49,58.3
2017,12,7,10,30,0.0,66.0,4.1,6.0,66.0,63.81,49.83
2017,12,7,10,45,0.0,105.0,4.35,6.0,105.0,101.33,81.99
2017,12,7,11,0,0.0,144.0,4.6,6.0,144.0,138.47,113.47
2017,12,7,11,15,1.0,160.0,4.75,6.0,161.0,154.38,126.76
2017,12,7,11,30,2.0,176.0,4.9,6.0,178.0,170.44,140.19
2017,12,7,11,45,4.5,186.0,5.05,6.5,189.0,181.72,149.34
2017,12,7,12,0,7.0,196.0,5.2,7.0,200.0,193.19,158.64
2017,12,7,12,15,18.5,218.5,5.3,7.0,230.0,222.08,182.9
2017,12,7,12,30,30.0,241.0,5.4,7.0,260.0,253.52,209.21
2017,12,7,12,45,25.0,231.5,5.5,7.0,247.0,240.3,198.25
2017,12,7,13,0,20.0,222.0,5.6,7.0,234.0,228.72,188.7
2017,12,7,13,15,15.5,210.0,5.65,6.5,219.5,214.74,177.46
2017,12,7,13,30,11.0,198.0,5.7,6.0,205.0,200.58,166.02
2017,12,7,13,45,5.5,129.5,5.8,6.0,133.0,129.36,105.87
2017,12,7,14,0,0.0,61.0,5.9,6.0,61.0,58.97,45.53
2017,12,7,14,15,50.0,137.0,5.85,5.5,161.5,167.03,139.78
2017,12,7,14,30,100.0,213.0,5.8,5.0,262.0,277.52,234.63
2017,12,7,14,45,50.0,162.5,5.75,5.0,187.0,194.4,163.55
2017,12,7,15,0,0.0,112.0,5.7,5.0,112.0,109.77,90.25
2017,12,7,15,15,0.0,101.0,5.5,4.5,101.0,98.99,81.29
2017,12,7,15,30,0.0,90.0,5.3,4.0,90.0,88.2,72.17
2017,12,7,15,45,0.0,77.0,5.15,4.0,77.0,75.32,60.95
2017,12,7,16,0,0.0,64.0,5.0,4.0,64.0,62.4,49.56
2017,12,7,16,15,0.0,51.5,4.8,3.5,51.5,49.95,38.53
2017,12,7,16,30,0.0,39.0,4.6,3.0,39.0,37.67,27.47
2017,12,7,16,45,0.0,27.0,4.4,2.5,27.0,26.06,16.89
2017,12,7,17,0,0.0,15.0,4.2,2.0,15.0,14.47,5.8
2017,12,7,17,15,0.0,7.5,3.95,1.5,7.5,7.37,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,20.64,0.0
2017,12,8,7,45,264.5,28.0,1.9,0.0,62.5,22.15,12.33
2017,12,8,8,0,529.0,35.0,2.0,0.0,104.0,28.44,20.3
2017,12,8,8,15,609.0,42.0,1.95,0.5,153.0,32.54,24.61
2017,12,8,8,30,689.0,49.0,1.9,1.0,202.0,45.64,28.41
2017,12,8,8,45,740.0,53.5,1.85,1.5,251.0,88.77,46.65
2017,12,8,9,0,791.0,58.0,1.8,2.0,300.0,136.31,79.15
2017,12,8,9,15,823.5,61.5,1.75,2.5,346.0,183.97,118.55
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,233.52,162.6
2017,12,8,9,45,880.0,67.0,1.7,4.0,433.5,281.09,206.08
2017,12,8,10,0,904.0,69.0,1.7,5.0,475.0,331.78,251.89
2017,12,8,10,15,920.0,71.0,1.8,5.5,509.5,377.07,293.37
2017,12,8,10,30,936.0,73.0,1.9,6.0,544.0,421.55,333.32
2017,12,8,10,45,947.0,74.5,2.05,6.5,572.0,462.43,369.66
2017,12,8,11,0,958.0,76.0,2.2,7.0,600.0,501.64,403.77
2017,12,8,11,15,965.0,77.0,2.3,7.0,619.5,536.57,434.35
2017,12,8,11,30,972.0,78.0,2.4,7.0,639.0,569.18,462.49
2017,12,8,11,45,974.0,79.0,2.5,7.5,650.0,596.63,485.25
2017,12,8,12,0,976.0,80.0,2.6,8.0,661.0,621.2,505.3
2017,12,8,12,15,976.5,80.5,2.65,8.0,663.0,641.42,522.35
2017,12,8,12,30,977.0,81.0,2.7,8.0,665.0,658.49,536.75
2017,12,8,12,45,974.0,80.5,2.8,8.5,658.5,669.22,545.4
2017,12,8,13,0,971.0,80.0,2.9,9.0,652.0,676.61,551.36
2017,12,8,13,15,965.0,79.5,2.95,9.0,636.5,678.8,554.01
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,677.63,554.03
2017,12,8,13,45,948.5,78.5,3.1,9.5,597.5,670.39,548.5
2017,12,8,14,0,938.0,78.0,3.2,10.0,574.0,659.96,540.43
2017,12,8,14,15,924.5,76.0,3.2,10.0,543.0,643.04,527.85
2017,12,8,14,30,911.0,74.0,3.2,10.0,512.0,623.25,512.84
2017,12,8,14,45,887.5,73.0,3.25,10.0,473.5,598.61,493.78
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,569.42,470.8
2017,12,8,15,15,836.0,69.0,3.1,9.5,391.5,533.71,442.29
2017,12,8,15,30,808.0,66.0,2.9,9.0,348.0,496.61,411.94
2017,12,8,15,45,767.5,61.5,2.7,9.0,300.5,450.72,372.94
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,404.85,332.93
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,348.27,283.86
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,294.06,235.28
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,229.16,176.88
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,168.72,115.56
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,66.32,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.0,6.0,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,258.0,12.0,4.1,1.0,20.0,11.8,0.0
2017,12,9,7,45,402.0,21.5,4.2,1.5,60.5,17.46,8.15
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,24.52,16.51
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,27.89,20.02
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,38.53,22.97
2017,12,9,8,45,739.5,49.0,3.9,5.0,244.0,82.81,41.43
2017,12,9,9,0,778.0,55.0,3.8,6.0,291.0,130.19,73.57
2017,12,9,9,15,810.0,58.0,3.85,7.0,336.0,176.62,111.28
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,224.89,153.66
2017,12,9,9,45,865.0,63.0,3.95,9.5,421.0,274.39,198.18
2017,12,9,10,0,888.0,65.0,4.0,11.0,461.0,321.26,240.32
2017,12,9,10,15,903.5,66.5,4.3,12.0,495.0,365.22,280.32
2017,12,9,10,30,919.0,68.0,4.6,13.0,529.0,408.35,318.84
2017,12,9,10,45,930.5,69.0,4.9,14.0,556.0,448.31,353.97
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,486.68,386.94
2017,12,9,11,15,948.5,70.5,5.2,15.0,602.0,520.38,416.43
2017,12,9,11,30,955.0,71.0,5.2,15.0,621.0,551.76,443.49
2017,12,9,11,45,960.0,71.0,5.25,15.5,632.0,579.37,466.32
2017,12,9,12,0,965.0,71.0,5.3,16.0,643.0,604.28,486.55
2017,12,9,12,15,965.5,71.0,5.25,16.0,645.5,623.77,502.87
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,640.15,516.51
2017,12,9,12,45,965.0,70.0,5.2,16.5,642.0,651.42,525.2
2017,12,9,13,0,964.0,69.0,5.2,17.0,636.0,659.4,531.21
2017,12,9,13,15,959.0,68.5,5.15,17.0,621.0,662.15,533.9
2017,12,9,13,30,954.0,68.0,5.1,17.0,606.0,661.58,533.97
2017,12,9,13,45,946.5,66.5,5.05,17.0,584.0,655.11,529.45
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,645.42,522.37
2017,12,9,14,15,927.5,64.0,4.85,16.5,532.0,630.75,511.94
2017,12,9,14,30,916.0,63.0,4.7,16.0,502.0,613.18,499.04
2017,12,9,14,45,893.5,63.0,4.6,16.0,465.0,587.68,478.88
